Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,485.0,93.0,1.0,15.2,254.0,502.68,409.15
2018,1,11,15,15,314.0,95.5,1.0,15.2,195.0,363.38,298.09
2018,1,11,15,30,143.0,98.0,1.0,15.2,136.0,210.38,172.69
2018,1,11,15,45,106.0,83.5,0.85,14.55,109.0,164.86,134.61
2018,1,11,16,0,69.0,69.0,0.7,13.9,82.0,122.92,98.5
2018,1,11,16,15,65.5,51.5,0.75,13.5,61.5,97.65,76.2
2018,1,11,16,30,62.0,34.0,0.8,13.1,41.0,72.1,52.3
2018,1,11,16,45,75.0,23.0,0.9,12.75,27.5,66.77,23.18
2018,1,11,17,0,88.0,12.0,1.0,12.4,14.0,41.61,0.0
2018,1,11,17,15,44.0,6.0,1.05,12.25,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.3,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.3,10.8,11.0,43.34,0.0
2018,1,12,7,45,265.0,19.5,1.3,11.15,40.0,140.92,0.0
2018,1,12,8,0,427.0,29.0,1.3,11.5,69.0,251.83,183.73
2018,1,12,8,15,514.5,34.5,1.35,11.85,107.5,320.98,256.15
2018,1,12,8,30,602.0,40.0,1.4,12.2,146.0,404.69,329.72
2018,1,12,8,45,412.0,47.0,1.5,12.5,128.0,333.53,276.67
2018,1,12,9,0,222.0,54.0,1.6,12.8,110.0,229.77,192.55
2018,1,12,9,15,111.0,66.0,1.65,13.2,94.0,161.55,134.66
2018,1,12,9,30,0.0,78.0,1.7,13.6,78.0,66.73,51.57
2018,1,12,9,45,8.0,101.0,1.8,14.0,104.0,95.54,76.27
2018,1,12,10,0,16.0,124.0,1.9,14.4,130.0,125.54,101.52
2018,1,12,10,15,60.0,149.5,1.85,14.7,175.0,204.35,168.05
2018,1,12,10,30,104.0,175.0,1.8,15.0,220.0,292.9,240.46
2018,1,12,10,45,200.0,182.0,1.8,15.25,274.0,390.31,319.92
2018,1,12,11,0,296.0,189.0,1.8,15.5,328.0,512.0,415.04
2018,1,12,11,15,294.0,197.0,1.8,15.7,338.5,525.51,423.59
2018,1,12,11,30,292.0,205.0,1.8,15.9,349.0,537.9,432.06
2018,1,12,11,45,367.0,193.5,1.8,16.05,377.5,599.27,479.64
2018,1,12,12,0,442.0,182.0,1.8,16.2,406.0,683.37,542.02
2018,1,12,12,15,570.0,147.5,1.85,16.3,437.0,768.64,604.81
2018,1,12,12,30,698.0,113.0,1.9,16.4,468.0,862.36,670.56
2018,1,12,12,45,773.0,95.5,1.95,16.45,484.0,903.1,698.46
2018,1,12,13,0,848.0,78.0,2.0,16.5,500.0,946.19,728.47
2018,1,12,13,15,790.5,90.0,2.0,16.5,475.0,895.04,693.22
2018,1,12,13,30,733.0,102.0,2.0,16.5,450.0,848.3,661.73
2018,1,12,13,45,651.0,113.0,2.0,16.45,412.0,770.5,607.65
2018,1,12,14,0,569.0,124.0,2.0,16.4,374.0,692.33,552.32
2018,1,12,14,15,532.5,122.0,2.0,16.25,344.0,633.18,510.07
2018,1,12,14,30,496.0,120.0,2.0,16.1,314.0,582.85,473.2
2018,1,12,14,45,593.5,95.0,1.95,15.95,307.5,619.79,502.53
2018,1,12,15,0,691.0,70.0,1.9,15.8,301.0,639.12,517.25
2018,1,12,15,15,640.0,68.0,1.9,15.8,262.5,570.52,465.12
2018,1,12,15,30,589.0,66.0,1.9,15.8,224.0,504.22,412.46
2018,1,12,15,45,507.0,61.5,1.55,14.8,181.5,418.37,342.62
2018,1,12,16,0,425.0,57.0,1.2,13.8,139.0,338.77,275.93
2018,1,12,16,15,385.0,45.5,1.25,13.3,105.5,281.29,225.84
2018,1,12,16,30,345.0,34.0,1.3,12.8,72.0,227.74,174.63
2018,1,12,16,45,260.0,25.0,1.3,12.35,46.5,155.3,71.46
2018,1,12,17,0,175.0,16.0,1.3,11.9,21.0,76.26,0.0
2018,1,12,17,15,87.5,8.0,1.3,11.75,10.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,7,15,16.0,4.0,3.15,7.95,4.0,0.0,0.0
2018,1,13,7,30,32.0,8.0,3.3,8.3,8.0,17.59,0.0
2018,1,13,7,45,106.0,21.5,3.4,8.65,30.0,80.3,0.0
2018,1,13,8,0,180.0,35.0,3.5,9.0,52.0,146.76,108.29
2018,1,13,8,15,246.0,46.5,3.6,9.4,83.0,202.23,164.24
2018,1,13,8,30,312.0,58.0,3.7,9.8,114.0,265.28,221.46
2018,1,13,8,45,344.5,70.0,3.75,10.15,146.0,315.31,266.47
2018,1,13,9,0,377.0,82.0,3.8,10.5,178.0,368.0,312.47
2018,1,13,9,15,382.5,95.0,3.8,10.95,205.5,405.28,344.0
2018,1,13,9,30,388.0,108.0,3.8,11.4,233.0,442.06,374.1
2018,1,13,9,45,391.0,120.5,3.75,11.8,258.5,475.63,400.69
2018,1,13,10,0,394.0,133.0,3.7,12.2,284.0,508.2,425.81
2018,1,13,10,15,405.0,141.0,3.65,12.65,306.5,541.14,450.84
2018,1,13,10,30,416.0,149.0,3.6,13.1,329.0,573.35,474.82
2018,1,13,10,45,432.5,154.0,3.55,13.55,349.5,606.05,498.98
2018,1,13,11,0,449.0,159.0,3.5,14.0,370.0,637.89,522.1
2018,1,13,11,15,579.0,135.5,3.45,14.35,417.0,750.7,607.25
2018,1,13,11,30,709.0,112.0,3.4,14.7,464.0,857.82,683.84
2018,1,13,11,45,773.0,97.0,3.3,15.05,486.5,902.78,713.45
2018,1,13,12,0,837.0,82.0,3.2,15.4,509.0,952.37,746.37
2018,1,13,12,15,836.5,82.0,3.15,15.6,509.5,954.34,746.24
2018,1,13,12,30,836.0,82.0,3.1,15.8,510.0,952.86,744.27
2018,1,13,12,45,815.0,85.5,3.05,16.0,498.0,932.4,729.16
2018,1,13,13,0,794.0,89.0,3.0,16.2,486.0,908.75,712.09
2018,1,13,13,15,740.0,97.0,3.0,16.2,459.0,862.23,679.66
2018,1,13,13,30,686.0,105.0,3.0,16.2,432.0,808.74,642.05
2018,1,13,13,45,720.0,93.5,2.95,16.2,423.5,810.21,643.97
2018,1,13,14,0,754.0,82.0,2.9,16.2,415.0,802.21,638.65
2018,1,13,14,15,793.0,72.0,2.85,16.05,402.5,801.49,639.13
2018,1,13,14,30,832.0,62.0,2.8,15.9,390.0,795.21,635.48
2018,1,13,14,45,768.5,66.0,2.75,15.8,349.0,719.89,580.59
2018,1,13,15,0,705.0,70.0,2.7,15.7,308.0,650.65,529.53
2018,1,13,15,15,653.0,66.5,2.7,15.7,267.0,578.8,475.05
2018,1,13,15,30,601.0,63.0,2.7,15.7,226.0,509.47,419.67
2018,1,13,15,45,550.5,56.5,2.4,14.7,187.0,440.49,363.21
2018,1,13,16,0,500.0,50.0,2.1,13.7,148.0,375.08,307.67
2018,1,13,16,15,434.0,42.5,2.15,13.15,112.5,304.45,246.15
2018,1,13,16,30,368.0,35.0,2.2,12.6,77.0,240.04,186.05
2018,1,13,16,45,269.5,26.0,2.3,12.05,49.5,161.58,84.34
2018,1,13,17,0,171.0,17.0,2.4,11.5,22.0,75.9,0.0
2018,1,13,17,15,85.5,8.5,2.45,11.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.0,3.45,9.0,1.0,0.0,0.0
2018,1,14,7,30,0.0,2.0,3.4,9.1,2.0,1.71,0.0
2018,1,14,7,45,0.0,8.5,3.4,9.25,8.5,6.99,0.0
2018,1,14,8,0,0.0,15.0,3.4,9.4,15.0,12.35,4.08
2018,1,14,8,15,0.0,23.5,3.3,9.6,23.5,19.37,10.75
2018,1,14,8,30,0.0,32.0,3.2,9.8,32.0,26.42,17.1
2018,1,14,8,45,0.0,41.5,3.15,10.0,41.5,34.3,24.13
2018,1,14,9,0,0.0,51.0,3.1,10.2,51.0,42.21,31.09
2018,1,14,9,15,76.5,78.5,3.05,10.55,103.5,140.17,117.6
2018,1,14,9,30,153.0,106.0,3.0,10.9,156.0,232.85,197.82
2018,1,14,9,45,285.5,115.5,2.9,11.25,221.0,368.35,312.54
2018,1,14,10,0,418.0,125.0,2.8,11.6,286.0,517.87,433.65
2018,1,14,10,15,315.0,154.5,2.7,11.95,281.0,461.79,385.01
2018,1,14,10,30,212.0,184.0,2.6,12.3,276.0,399.06,331.51
2018,1,14,10,45,181.0,193.5,2.5,12.7,275.0,387.27,320.45
2018,1,14,11,0,150.0,203.0,2.4,13.1,274.0,373.56,307.58
2018,1,14,11,15,174.5,205.0,2.3,13.4,290.0,401.17,329.59
2018,1,14,11,30,199.0,207.0,2.2,13.7,306.0,429.22,351.47
2018,1,14,11,45,129.5,205.5,2.1,14.0,270.5,361.17,294.81
2018,1,14,12,0,60.0,204.0,2.0,14.3,235.0,270.9,220.24
2018,1,14,12,15,73.0,214.0,1.95,14.5,251.5,296.34,241.14
2018,1,14,12,30,86.0,224.0,1.9,14.7,268.0,322.0,261.59
2018,1,14,12,45,110.0,224.5,1.8,14.9,280.0,346.15,281.15
2018,1,14,13,0,134.0,225.0,1.7,15.1,292.0,390.32,315.91
2018,1,14,13,15,201.0,209.0,1.65,15.15,307.0,432.6,350.88
2018,1,14,13,30,268.0,193.0,1.6,15.2,322.0,492.8,398.68
2018,1,14,13,45,202.0,174.5,1.6,15.3,269.0,383.52,312.88
2018,1,14,14,0,136.0,156.0,1.6,15.4,216.0,297.21,243.64
2018,1,14,14,15,76.0,138.5,1.65,15.25,171.5,204.11,167.4
2018,1,14,14,30,16.0,121.0,1.7,15.1,127.0,121.52,97.57
2018,1,14,14,45,51.5,126.0,1.75,15.0,144.0,168.05,137.85
2018,1,14,15,0,87.0,131.0,1.8,14.9,161.0,202.4,167.22
2018,1,14,15,15,126.0,119.5,1.8,14.9,157.0,229.09,189.85
2018,1,14,15,30,165.0,108.0,1.8,14.9,153.0,238.03,197.38
2018,1,14,15,45,133.5,91.5,1.9,14.15,124.0,192.18,158.61
2018,1,14,16,0,102.0,75.0,2.0,13.4,95.0,149.22,121.64
2018,1,14,16,15,73.5,58.0,1.95,13.0,70.5,110.13,87.27
2018,1,14,16,30,45.0,41.0,1.9,12.6,46.0,73.69,54.65
2018,1,14,16,45,41.0,27.0,1.85,12.25,30.0,52.74,26.87
2018,1,14,17,0,37.0,13.0,1.8,11.9,14.0,24.42,0.0
2018,1,14,17,15,18.5,6.5,1.65,11.75,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.15,9.7,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.1,10.0,5.0,4.27,0.0
2018,1,15,7,45,0.0,17.0,2.1,10.25,17.0,14.39,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.5,29.0,25.86,14.77
2018,1,15,8,15,1.5,44.0,2.05,10.8,44.5,41.05,28.96
2018,1,15,8,30,3.0,59.0,2.0,11.1,60.0,56.04,42.34
2018,1,15,8,45,64.5,76.5,1.95,11.4,93.0,128.41,105.47
2018,1,15,9,0,126.0,94.0,1.9,11.7,126.0,191.41,160.25
2018,1,15,9,15,259.0,101.5,1.8,12.05,181.5,310.45,261.57
2018,1,15,9,30,392.0,109.0,1.7,12.4,237.0,445.37,371.56
2018,1,15,9,45,339.5,118.0,1.6,12.8,237.5,431.62,358.25
2018,1,15,10,0,287.0,127.0,1.5,13.2,238.0,393.55,326.66
2018,1,15,10,15,318.5,135.5,1.45,13.55,267.5,440.12,363.42
2018,1,15,10,30,350.0,144.0,1.4,13.9,297.0,508.71,415.22
2018,1,15,10,45,431.5,148.5,1.35,14.2,346.5,598.17,482.62
2018,1,15,11,0,513.0,153.0,1.3,14.5,396.0,689.98,549.25
2018,1,15,11,15,462.5,169.0,1.3,14.65,393.5,671.61,532.85
2018,1,15,11,30,412.0,185.0,1.3,14.8,391.0,649.32,514.78
2018,1,15,11,45,308.0,207.0,1.25,14.9,362.5,558.45,444.9
2018,1,15,12,0,204.0,229.0,1.2,15.0,334.0,464.92,372.01
2018,1,15,12,15,195.5,230.0,1.2,15.0,331.0,458.29,367.42
2018,1,15,12,30,187.0,231.0,1.2,15.0,328.0,451.08,361.72
2018,1,15,12,45,167.5,226.5,1.15,15.05,312.5,425.44,341.48
2018,1,15,13,0,148.0,222.0,1.1,15.1,297.0,399.63,321.17
2018,1,15,13,15,108.5,214.0,1.1,15.1,268.0,330.11,266.56
2018,1,15,13,30,69.0,206.0,1.1,15.1,239.0,282.17,228.02
2018,1,15,13,45,49.0,189.5,1.05,15.1,212.5,242.81,196.39
2018,1,15,14,0,29.0,173.0,1.0,15.1,186.0,204.6,165.26
2018,1,15,14,15,77.0,162.5,1.0,15.1,194.0,234.25,191.46
2018,1,15,14,30,125.0,152.0,1.0,15.1,202.0,277.39,227.67
2018,1,15,14,45,202.0,140.0,0.95,15.1,213.0,337.69,277.37
2018,1,15,15,0,279.0,128.0,0.9,15.1,224.0,374.38,307.35
2018,1,15,15,15,318.0,110.5,0.9,15.1,208.0,369.66,303.86
2018,1,15,15,30,357.0,93.0,0.9,15.1,192.0,376.15,308.45
2018,1,15,15,45,294.5,81.0,0.85,14.65,154.0,305.13,250.11
2018,1,15,16,0,232.0,69.0,0.8,14.2,116.0,226.7,185.02
2018,1,15,16,15,202.0,55.0,0.75,14.05,89.0,182.97,146.77
2018,1,15,16,30,172.0,41.0,0.7,13.9,62.0,153.28,118.08
2018,1,15,16,45,125.0,28.0,0.7,13.7,40.0,105.98,62.68
2018,1,15,17,0,78.0,15.0,0.7,13.5,18.0,40.99,0.0
2018,1,15,17,15,39.0,7.5,0.7,13.4,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.65,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.8,2.0,1.71,0.0
2018,1,16,7,45,0.0,5.0,0.65,12.95,5.0,4.1,0.0
2018,1,16,8,0,0.0,8.0,0.6,13.1,8.0,6.56,0.0
2018,1,16,8,15,0.0,10.0,0.7,13.3,10.0,8.21,1.25
2018,1,16,8,30,0.0,12.0,0.8,13.5,12.0,9.86,2.77
2018,1,16,8,45,0.0,20.5,0.9,13.75,20.5,16.87,8.87
2018,1,16,9,0,0.0,29.0,1.0,14.0,29.0,23.91,14.97
2018,1,16,9,15,0.0,44.0,0.85,14.35,44.0,36.36,25.68
2018,1,16,9,30,0.0,59.0,0.7,14.7,59.0,48.86,36.3
2018,1,16,9,45,7.5,89.0,0.55,15.05,92.0,82.4,64.85
2018,1,16,10,0,15.0,119.0,0.4,15.4,125.0,118.7,95.06
2018,1,16,10,15,13.0,130.0,0.45,15.6,135.5,127.86,102.19
2018,1,16,10,30,11.0,141.0,0.5,15.8,146.0,136.98,109.35
2018,1,16,10,45,27.0,155.0,0.55,16.0,168.0,180.01,144.74
2018,1,16,11,0,43.0,169.0,0.6,16.2,190.0,211.22,169.98
2018,1,16,11,15,40.5,174.5,0.6,16.35,194.5,215.32,172.7
2018,1,16,11,30,38.0,180.0,0.6,16.5,199.0,219.39,175.55
2018,1,16,11,45,21.0,171.0,0.6,16.6,181.5,175.96,140.03
2018,1,16,12,0,4.0,162.0,0.6,16.7,164.0,149.61,118.12
2018,1,16,12,15,11.0,152.5,0.65,16.75,158.0,146.58,116.13
2018,1,16,12,30,18.0,143.0,0.7,16.8,152.0,143.81,114.27
2018,1,16,12,45,13.0,126.5,0.7,16.85,133.0,122.46,96.71
2018,1,16,13,0,8.0,110.0,0.7,16.9,114.0,101.61,79.49
2018,1,16,13,15,8.0,103.5,0.75,16.8,107.5,95.45,74.59
2018,1,16,13,30,8.0,97.0,0.8,16.7,101.0,89.34,69.66
2018,1,16,13,45,18.5,98.5,0.8,16.65,107.0,108.69,86.26
2018,1,16,14,0,29.0,100.0,0.8,16.6,113.0,119.56,95.73
2018,1,16,14,15,45.5,121.5,0.85,16.5,140.5,157.41,127.54
2018,1,16,14,30,62.0,143.0,0.9,16.4,168.0,196.76,160.11
2018,1,16,14,45,61.0,138.5,0.9,16.25,161.5,190.59,155.09
2018,1,16,15,0,60.0,134.0,0.9,16.1,155.0,184.89,150.56
2018,1,16,15,15,31.5,106.5,0.9,16.1,117.5,130.02,104.69
2018,1,16,15,30,3.0,79.0,0.9,16.1,80.0,71.49,55.11
2018,1,16,15,45,9.0,62.0,0.85,15.45,64.0,58.89,44.71
2018,1,16,16,0,15.0,45.0,0.8,14.8,48.0,49.57,36.78
2018,1,16,16,15,12.5,35.0,0.8,14.45,37.0,37.86,26.43
2018,1,16,16,30,10.0,25.0,0.8,14.1,26.0,26.37,16.13
2018,1,16,16,45,5.0,16.0,0.85,13.7,16.5,15.62,5.13
2018,1,16,17,0,0.0,7.0,0.9,13.3,7.0,5.97,0.0
2018,1,16,17,15,0.0,3.5,0.9,13.15,3.5,2.99,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.3,10.9,5.0,4.27,0.0
2018,1,17,7,45,2.5,17.5,1.3,11.25,18.0,15.78,0.0
2018,1,17,8,0,5.0,30.0,1.3,11.6,31.0,29.06,17.43
2018,1,17,8,15,6.0,46.5,1.2,11.95,47.5,46.08,33.15
2018,1,17,8,30,7.0,63.0,1.1,12.3,64.0,62.76,47.93
2018,1,17,8,45,11.5,78.5,1.05,12.6,81.0,80.29,63.32
2018,1,17,9,0,16.0,94.0,1.0,12.9,98.0,98.31,78.9
2018,1,17,9,15,35.0,107.5,1.0,13.4,118.5,134.7,110.02
2018,1,17,9,30,54.0,121.0,1.0,13.9,139.0,163.98,134.71
2018,1,17,9,45,63.0,138.5,1.0,14.35,161.5,192.27,157.89
2018,1,17,10,0,72.0,156.0,1.0,14.8,184.0,221.32,181.3
2018,1,17,10,15,104.0,170.0,1.1,15.05,214.0,283.07,231.5
2018,1,17,10,30,136.0,184.0,1.2,15.3,244.0,330.76,269.63
2018,1,17,10,45,112.0,189.5,1.3,15.6,240.5,318.18,258.29
2018,1,17,11,0,88.0,195.0,1.4,15.9,237.0,285.05,231.1
2018,1,17,11,15,88.0,201.0,1.45,16.1,244.5,292.91,237.17
2018,1,17,11,30,88.0,207.0,1.5,16.3,252.0,300.73,243.01
2018,1,17,11,45,99.0,219.0,1.55,16.55,270.0,326.89,263.55
2018,1,17,12,0,110.0,231.0,1.6,16.8,288.0,353.31,284.04
2018,1,17,12,15,163.0,227.5,1.55,16.9,312.5,422.25,338.5
2018,1,17,12,30,216.0,224.0,1.5,17.0,337.0,469.97,375.78
2018,1,17,12,45,242.5,220.5,1.45,17.1,346.0,512.27,407.42
2018,1,17,13,0,269.0,217.0,1.4,17.2,355.0,531.57,422.0
2018,1,17,13,15,266.5,212.5,1.4,17.2,346.0,520.16,413.57
2018,1,17,13,30,264.0,208.0,1.4,17.2,337.0,507.85,404.73
2018,1,17,13,45,202.0,202.5,1.35,17.2,299.0,418.8,336.16
2018,1,17,14,0,140.0,197.0,1.3,17.2,261.0,352.46,283.85
2018,1,17,14,15,178.0,179.5,1.3,17.05,255.5,360.55,292.37
2018,1,17,14,30,216.0,162.0,1.3,16.9,250.0,383.5,311.63
2018,1,17,14,45,246.0,148.0,1.25,16.7,240.5,383.08,312.27
2018,1,17,15,0,276.0,134.0,1.2,16.5,231.0,379.82,310.55
2018,1,17,15,15,238.5,121.5,1.2,16.5,198.5,326.62,267.72
2018,1,17,15,30,201.0,109.0,1.2,16.5,166.0,276.22,226.54
2018,1,17,15,45,184.5,93.0,1.05,15.7,139.0,237.57,194.75
2018,1,17,16,0,168.0,77.0,0.9,14.9,112.0,200.24,163.11
2018,1,17,16,15,139.0,61.5,0.9,14.55,86.0,158.45,126.82
2018,1,17,16,30,110.0,46.0,0.9,14.2,60.0,119.67,92.14
2018,1,17,16,45,71.5,31.0,0.9,13.9,38.5,80.0,50.88
2018,1,17,17,0,33.0,16.0,0.9,13.6,17.0,25.66,0.0
2018,1,17,17,15,16.5,8.0,0.9,13.5,8.5,11.93,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.65,12.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,12.3,2.0,1.71,0.0
2018,1,18,7,45,0.0,4.0,1.8,12.55,4.0,3.28,0.0
2018,1,18,8,0,0.0,6.0,1.9,12.8,6.0,4.92,0.0
2018,1,18,8,15,0.0,8.0,1.9,12.95,8.0,6.56,0.0
2018,1,18,8,30,0.0,10.0,1.9,13.1,10.0,8.21,1.36
2018,1,18,8,45,0.0,11.0,1.95,13.3,11.0,9.04,2.13
2018,1,18,9,0,0.0,12.0,2.0,13.5,12.0,9.86,2.87
2018,1,18,9,15,0.0,24.0,2.05,13.6,24.0,19.77,11.44
2018,1,18,9,30,0.0,36.0,2.1,13.7,36.0,29.72,20.0
2018,1,18,9,45,0.0,72.0,2.15,13.85,72.0,59.87,45.75
2018,1,18,10,0,0.0,108.0,2.2,14.0,108.0,94.66,75.1
2018,1,18,10,15,0.0,108.0,2.25,14.1,108.0,93.76,74.15
2018,1,18,10,30,0.0,108.0,2.3,14.2,108.0,93.12,73.46
2018,1,18,10,45,0.0,113.0,2.4,14.3,113.0,97.55,77.04
2018,1,18,11,0,0.0,118.0,2.5,14.4,118.0,102.05,80.67
2018,1,18,11,15,0.0,111.5,2.55,14.5,111.5,95.43,75.01
2018,1,18,11,30,0.0,105.0,2.6,14.6,105.0,89.05,69.59
2018,1,18,11,45,0.0,111.0,2.6,14.65,111.0,94.63,74.2
2018,1,18,12,0,0.0,117.0,2.6,14.7,117.0,100.29,78.86
2018,1,18,12,15,9.5,142.0,2.7,14.75,147.0,134.18,107.43
2018,1,18,12,30,19.0,167.0,2.8,14.8,177.0,169.22,136.67
2018,1,18,12,45,15.0,171.5,2.85,14.85,179.5,170.11,137.14
2018,1,18,13,0,11.0,176.0,2.9,14.9,182.0,171.21,137.89
2018,1,18,13,15,11.5,168.0,2.95,14.85,174.0,163.52,131.74
2018,1,18,13,30,12.0,160.0,3.0,14.8,166.0,155.95,125.7
2018,1,18,13,45,11.0,145.5,3.05,14.7,151.0,140.26,112.88
2018,1,18,14,0,10.0,131.0,3.1,14.6,136.0,124.84,100.23
2018,1,18,14,15,7.5,123.5,3.05,14.45,127.0,115.49,92.52
2018,1,18,14,30,5.0,116.0,3.0,14.3,118.0,106.39,84.97
2018,1,18,14,45,77.0,114.0,2.95,14.1,141.5,187.65,155.83
2018,1,18,15,0,149.0,112.0,2.9,13.9,165.0,238.82,200.36
2018,1,18,15,15,196.5,110.5,2.9,13.9,172.0,281.73,236.27
2018,1,18,15,30,244.0,109.0,2.9,13.9,179.0,305.27,255.55
2018,1,18,15,45,202.5,95.0,2.7,13.45,147.0,251.41,209.61
2018,1,18,16,0,161.0,81.0,2.5,13.0,115.0,201.38,166.32
2018,1,18,16,15,107.5,59.5,2.55,12.8,80.0,128.23,103.23
2018,1,18,16,30,54.0,38.0,2.6,12.6,45.0,71.11,53.47
2018,1,18,16,45,28.0,23.5,2.6,12.45,27.0,40.82,24.43
2018,1,18,17,0,2.0,9.0,2.6,12.3,9.0,8.14,0.0
2018,1,18,17,15,1.0,4.5,2.7,12.15,4.5,4.15,0.0
2018,1,18,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,19,7,15,37.0,6.0,1.9,8.85,6.5,0.0,0.0
2018,1,19,7,30,74.0,12.0,1.9,9.4,13.0,34.5,0.0
2018,1,19,7,45,203.0,25.0,1.9,9.9,42.5,122.22,24.06
2018,1,19,8,0,332.0,38.0,1.9,10.4,72.0,212.79,161.32
2018,1,19,8,15,427.0,45.0,2.0,10.7,111.0,289.14,233.93
2018,1,19,8,30,522.0,52.0,2.1,11.0,150.0,374.12,308.78
2018,1,19,8,45,581.5,57.5,2.15,11.3,191.5,444.69,369.93
2018,1,19,9,0,641.0,63.0,2.2,11.6,233.0,519.69,432.58
2018,1,19,9,15,680.0,66.5,2.2,11.75,272.0,581.9,483.1
2018,1,19,9,30,719.0,70.0,2.2,11.9,311.0,640.95,528.19
2018,1,19,9,45,745.5,73.0,2.2,12.1,346.0,695.56,568.31
2018,1,19,10,0,772.0,76.0,2.2,12.3,381.0,749.71,607.12
2018,1,19,10,15,764.5,83.0,2.2,12.45,404.0,778.87,626.87
2018,1,19,10,30,757.0,90.0,2.2,12.6,427.0,810.42,648.33
2018,1,19,10,45,674.5,113.5,2.2,12.75,425.5,785.95,628.93
2018,1,19,11,0,592.0,137.0,2.2,12.9,424.0,752.66,603.66
2018,1,19,11,15,441.5,149.5,2.25,12.95,367.5,627.84,509.66
2018,1,19,11,30,291.0,162.0,2.3,13.0,311.0,481.19,394.95
2018,1,19,11,45,154.5,121.5,2.35,13.1,200.5,300.43,249.22
2018,1,19,12,0,18.0,81.0,2.4,13.2,90.0,91.14,72.32
2018,1,19,12,15,38.0,99.5,2.45,13.2,119.5,129.57,105.7
2018,1,19,12,30,58.0,118.0,2.5,13.2,149.0,184.59,152.1
2018,1,19,12,45,59.5,147.0,2.6,13.2,178.5,201.47,165.86
2018,1,19,13,0,61.0,176.0,2.7,13.2,208.0,236.06,194.13
2018,1,19,13,15,120.5,174.0,2.8,13.15,234.5,310.09,256.66
2018,1,19,13,30,180.0,172.0,2.9,13.1,261.0,362.39,300.9
2018,1,19,13,45,395.0,148.5,3.0,13.0,333.5,571.31,471.53
2018,1,19,14,0,610.0,125.0,3.1,12.9,406.0,735.32,598.84
2018,1,19,14,15,557.5,105.0,3.15,12.8,350.0,647.9,532.31
2018,1,19,14,30,505.0,85.0,3.2,12.7,294.0,560.22,465.68
2018,1,19,14,45,422.0,70.0,3.25,12.55,235.0,455.06,383.08
2018,1,19,15,0,339.0,55.0,3.3,12.4,176.0,353.77,300.79
2018,1,19,15,15,382.5,73.0,3.3,12.4,195.5,385.73,327.09
2018,1,19,15,30,426.0,91.0,3.3,12.4,215.0,421.73,355.03
2018,1,19,15,45,397.0,79.0,3.1,11.75,180.5,368.24,309.78
2018,1,19,16,0,368.0,67.0,2.9,11.1,146.0,316.72,265.19
2018,1,19,16,15,402.0,54.5,2.85,10.7,123.0,303.17,250.36
2018,1,19,16,30,436.0,42.0,2.8,10.3,100.0,282.37,226.52
2018,1,19,16,45,307.0,32.0,2.75,9.9,65.0,190.72,136.2
2018,1,19,17,0,178.0,22.0,2.7,9.5,30.0,102.58,0.0
2018,1,19,17,15,89.0,11.0,2.7,9.4,15.0,37.07,0.0
2018,1,19,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.65,6.25,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,2.7,6.9,18.0,63.73,0.0
2018,1,20,7,45,297.0,23.5,2.75,7.6,48.0,156.07,42.1
2018,1,20,8,0,438.0,32.0,2.8,8.3,78.0,254.46,195.68
2018,1,20,8,15,526.0,38.0,2.8,8.75,119.0,330.27,269.71
2018,1,20,8,30,614.0,44.0,2.8,9.2,160.0,410.36,341.66
2018,1,20,8,45,669.0,47.5,2.85,9.7,202.0,480.63,403.25
2018,1,20,9,0,724.0,51.0,2.9,10.2,244.0,554.45,465.4
2018,1,20,9,15,759.0,53.5,3.0,10.65,284.0,616.33,515.26
2018,1,20,9,30,794.0,56.0,3.1,11.1,324.0,679.11,563.13
2018,1,20,9,45,818.5,58.0,3.15,11.55,359.5,733.56,603.11
2018,1,20,10,0,843.0,60.0,3.2,12.0,395.0,779.23,635.57
2018,1,20,10,15,858.5,61.5,3.2,12.2,425.0,822.99,666.37
2018,1,20,10,30,874.0,63.0,3.2,12.4,455.0,864.81,695.27
2018,1,20,10,45,884.0,64.5,3.2,12.65,478.5,899.4,718.44
2018,1,20,11,0,894.0,66.0,3.2,12.9,502.0,931.24,739.46
2018,1,20,11,15,900.0,67.0,3.2,13.05,518.5,955.62,755.37
2018,1,20,11,30,906.0,68.0,3.2,13.2,535.0,976.73,769.01
2018,1,20,11,45,908.0,69.5,3.25,13.35,544.0,991.16,778.47
2018,1,20,12,0,910.0,71.0,3.3,13.5,553.0,1002.0,785.59
2018,1,20,12,15,908.0,72.0,3.3,13.6,554.0,1004.55,786.83
2018,1,20,12,30,906.0,73.0,3.3,13.7,555.0,1003.41,785.73
2018,1,20,12,45,898.5,74.5,3.25,13.8,548.0,993.85,778.54
2018,1,20,13,0,891.0,76.0,3.2,13.9,541.0,980.76,769.11
2018,1,20,13,15,885.0,75.0,3.2,13.85,527.0,962.41,756.97
2018,1,20,13,30,879.0,74.0,3.2,13.8,513.0,940.76,742.61
2018,1,20,13,45,869.5,73.0,3.15,13.8,492.0,912.68,723.2
2018,1,20,14,0,860.0,72.0,3.1,13.8,471.0,891.27,708.64
2018,1,20,14,15,846.5,70.0,3.05,13.7,443.5,852.34,681.54
2018,1,20,14,30,833.0,68.0,3.0,13.6,416.0,811.13,652.64
2018,1,20,14,45,814.5,65.5,2.95,13.5,383.0,763.23,618.37
2018,1,20,15,0,796.0,63.0,2.9,13.4,350.0,713.95,582.49
2018,1,20,15,15,765.0,60.0,2.9,13.4,311.5,653.86,537.55
2018,1,20,15,30,734.0,57.0,2.9,13.4,273.0,594.08,491.67
2018,1,20,15,45,522.0,66.0,2.7,12.45,208.0,438.31,365.55
2018,1,20,16,0,310.0,75.0,2.5,11.5,143.0,292.89,244.14
2018,1,20,16,15,320.0,57.0,2.45,10.95,113.5,260.07,214.66
2018,1,20,16,30,330.0,39.0,2.4,10.4,84.0,229.05,184.11
2018,1,20,16,45,278.0,30.5,2.4,9.85,58.5,177.7,129.32
2018,1,20,17,0,226.0,22.0,2.4,9.3,33.0,119.78,0.0
2018,1,20,17,15,113.0,11.0,2.4,9.15,16.5,44.62,0.0
2018,1,20,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,21,7,15,61.5,8.0,0.9,8.65,9.0,0.0,0.0
2018,1,21,7,30,123.0,16.0,0.9,8.8,18.0,53.65,0.0
2018,1,21,7,45,250.0,26.0,0.85,9.0,47.0,139.71,44.82
2018,1,21,8,0,377.0,36.0,0.8,9.2,76.0,230.6,176.14
2018,1,21,8,15,319.0,49.0,0.85,9.45,94.0,237.11,191.78
2018,1,21,8,30,261.0,62.0,0.9,9.7,112.0,237.96,196.78
2018,1,21,8,45,243.5,82.0,0.95,9.95,137.5,252.38,211.12
2018,1,21,9,0,226.0,102.0,1.0,10.2,163.0,276.95,232.38
2018,1,21,9,15,251.0,114.0,1.1,10.5,191.5,318.37,267.34
2018,1,21,9,30,276.0,126.0,1.2,10.8,220.0,361.65,302.91
2018,1,21,9,45,239.0,145.5,1.3,11.1,233.0,367.7,306.55
2018,1,21,10,0,202.0,165.0,1.4,11.4,246.0,353.37,293.98
2018,1,21,10,15,191.5,178.5,1.5,11.6,260.0,366.69,304.11
2018,1,21,10,30,181.0,192.0,1.6,11.8,274.0,378.91,313.04
2018,1,21,10,45,145.0,204.5,1.7,12.05,272.0,365.64,300.82
2018,1,21,11,0,109.0,217.0,1.8,12.3,270.0,330.89,271.71
2018,1,21,11,15,113.0,224.5,1.9,12.45,281.5,364.79,298.53
2018,1,21,11,30,117.0,232.0,2.0,12.6,293.0,379.26,309.67
2018,1,21,11,45,105.0,233.5,2.05,12.7,289.0,349.39,285.54
2018,1,21,12,0,93.0,235.0,2.1,12.8,285.0,339.64,277.35
2018,1,21,12,15,104.5,236.5,2.1,12.9,292.5,353.01,288.29
2018,1,21,12,30,116.0,238.0,2.1,13.0,300.0,387.47,315.53
2018,1,21,12,45,149.5,236.5,2.15,13.05,315.5,418.28,340.84
2018,1,21,13,0,183.0,235.0,2.2,13.1,331.0,448.25,365.37
2018,1,21,13,15,229.5,224.0,2.2,13.15,341.5,477.33,389.55
2018,1,21,13,30,276.0,213.0,2.2,13.2,352.0,524.94,427.45
2018,1,21,13,45,218.0,206.5,2.2,13.2,313.5,437.58,358.55
2018,1,21,14,0,160.0,200.0,2.2,13.2,275.0,372.81,306.56
2018,1,21,14,15,90.0,169.5,2.15,13.15,211.0,252.13,208.17
2018,1,21,14,30,20.0,139.0,2.1,13.1,147.0,142.63,115.95
2018,1,21,14,45,29.0,133.0,2.0,13.05,144.0,156.21,128.02
2018,1,21,15,0,38.0,127.0,1.9,13.0,141.0,157.03,129.11
2018,1,21,15,15,49.5,122.0,1.9,13.0,138.0,160.58,132.45
2018,1,21,15,30,61.0,117.0,1.9,13.0,135.0,163.82,135.28
2018,1,21,15,45,43.5,98.5,1.7,12.45,110.5,130.02,106.34
2018,1,21,16,0,26.0,80.0,1.5,11.9,86.0,97.91,78.57
2018,1,21,16,15,17.0,63.5,1.6,11.65,67.0,74.81,58.28
2018,1,21,16,30,8.0,47.0,1.7,11.4,48.0,47.66,34.45
2018,1,21,16,45,4.0,31.5,1.75,11.2,32.0,30.81,18.59
2018,1,21,17,0,0.0,16.0,1.8,11.0,16.0,13.22,0.0
2018,1,21,17,15,0.0,8.0,1.9,10.95,8.0,6.83,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
