Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,30,154.0,288.0,4.7,13.0,384.0,475.54,387.54
2018,2,11,12,45,149.5,279.5,4.9,12.95,372.0,460.15,375.64
2018,2,11,13,0,145.0,271.0,5.1,12.9,360.0,444.32,363.65
2018,2,11,13,15,77.5,199.0,5.35,12.85,246.5,271.27,223.27
2018,2,11,13,30,10.0,127.0,5.6,12.8,133.0,118.13,94.46
2018,2,11,13,45,181.5,132.5,5.8,12.8,233.5,328.41,275.71
2018,2,11,14,0,353.0,138.0,6.0,12.8,334.0,510.99,428.11
2018,2,11,14,15,473.5,140.5,6.0,12.8,389.0,611.45,510.41
2018,2,11,14,30,594.0,143.0,6.0,12.8,444.0,711.21,590.25
2018,2,11,14,45,697.0,112.5,6.0,12.8,443.0,739.97,613.52
2018,2,11,15,0,800.0,82.0,6.0,12.8,442.0,752.56,624.51
2018,2,11,15,15,774.0,79.5,6.0,12.8,402.0,695.21,580.65
2018,2,11,15,30,748.0,77.0,6.0,12.8,362.0,637.57,536.06
2018,2,11,15,45,717.0,72.0,5.9,12.45,319.0,577.51,486.9
2018,2,11,16,0,686.0,67.0,5.8,12.1,276.0,515.03,434.36
2018,2,11,16,15,638.0,61.5,5.7,11.8,231.0,444.12,373.05
2018,2,11,16,30,590.0,56.0,5.6,11.5,186.0,376.95,312.99
2018,2,11,16,45,512.0,48.5,5.45,11.2,141.5,298.61,242.26
2018,2,11,17,0,434.0,41.0,5.3,10.9,97.0,228.34,176.91
2018,2,11,17,15,297.0,30.5,5.25,10.75,61.5,144.16,91.11
2018,2,11,17,30,160.0,20.0,5.2,10.6,26.0,58.12,0.0
2018,2,11,17,45,80.0,10.0,5.15,10.45,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.75,7.25,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.7,7.5,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.5,2.75,8.1,33.0,74.91,0.0
2018,2,12,7,30,396.0,28.0,2.8,8.7,59.0,168.43,100.24
2018,2,12,7,45,506.0,33.0,2.9,9.25,101.5,239.26,183.86
2018,2,12,8,0,616.0,38.0,3.0,9.8,144.0,324.23,261.38
2018,2,12,8,15,677.0,42.5,3.1,10.25,191.5,396.17,326.79
2018,2,12,8,30,738.0,47.0,3.2,10.7,239.0,473.57,394.52
2018,2,12,8,45,777.0,50.0,3.25,11.15,285.5,541.01,451.8
2018,2,12,9,0,816.0,53.0,3.3,11.6,332.0,605.23,504.52
2018,2,12,9,15,840.0,56.0,3.25,11.9,375.0,665.38,550.72
2018,2,12,9,30,864.0,59.0,3.2,12.2,418.0,725.42,594.4
2018,2,12,9,45,878.0,63.0,3.15,12.5,456.0,778.38,631.63
2018,2,12,10,0,892.0,67.0,3.1,12.8,494.0,829.64,666.8
2018,2,12,10,15,905.5,68.5,3.05,13.05,526.5,875.3,697.33
2018,2,12,10,30,919.0,70.0,3.0,13.3,559.0,918.65,725.75
2018,2,12,10,45,927.5,70.5,2.95,13.55,584.0,953.54,747.8
2018,2,12,11,0,936.0,71.0,2.9,13.8,609.0,985.34,767.53
2018,2,12,11,15,940.5,72.0,2.9,14.0,626.5,1010.6,783.25
2018,2,12,11,30,945.0,73.0,2.9,14.2,644.0,1032.26,796.57
2018,2,12,11,45,947.5,74.0,2.85,14.35,654.5,1048.17,805.71
2018,2,12,12,0,950.0,75.0,2.8,14.5,665.0,1060.21,812.36
2018,2,12,12,15,950.0,75.0,2.75,14.6,667.0,1064.49,814.09
2018,2,12,12,30,950.0,75.0,2.7,14.7,669.0,1064.78,813.38
2018,2,12,12,45,946.0,76.0,2.65,14.8,663.0,1058.31,808.32
2018,2,12,13,0,942.0,77.0,2.6,14.9,657.0,1047.91,800.87
2018,2,12,13,15,937.5,76.0,2.6,14.9,643.0,1030.64,789.82
2018,2,12,13,30,933.0,75.0,2.6,14.9,629.0,1009.65,776.41
2018,2,12,13,45,925.5,74.5,2.55,14.9,608.0,982.84,758.61
2018,2,12,14,0,918.0,74.0,2.5,14.9,587.0,952.71,738.6
2018,2,12,14,15,907.0,72.5,2.55,14.85,558.5,915.02,714.36
2018,2,12,14,30,896.0,71.0,2.6,14.8,530.0,874.62,687.98
2018,2,12,14,45,880.0,69.5,2.6,14.75,495.0,827.59,656.1
2018,2,12,15,0,864.0,68.0,2.6,14.7,460.0,778.73,622.44
2018,2,12,15,15,841.0,65.5,2.6,14.7,419.5,728.62,587.14
2018,2,12,15,30,818.0,63.0,2.6,14.7,379.0,670.41,544.99
2018,2,12,15,45,786.5,60.5,2.4,14.25,335.0,606.34,495.96
2018,2,12,16,0,755.0,58.0,2.2,13.8,291.0,543.13,445.1
2018,2,12,16,15,707.0,53.5,2.2,13.1,244.0,469.8,385.42
2018,2,12,16,30,659.0,49.0,2.2,12.4,197.0,399.95,325.98
2018,2,12,16,45,580.0,43.5,2.15,11.7,151.0,319.31,255.6
2018,2,12,17,0,501.0,38.0,2.1,11.0,105.0,250.59,192.78
2018,2,12,17,15,356.5,29.0,2.2,10.75,67.0,162.91,106.33
2018,2,12,17,30,212.0,20.0,2.3,10.5,29.0,71.32,0.0
2018,2,12,17,45,106.0,10.0,2.4,10.25,14.5,8.54,0.0
2018,2,12,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,13,6,45,38.0,4.5,2.75,6.3,4.0,0.0,0.0
2018,2,13,7,0,76.0,9.0,2.7,6.6,8.0,0.0,0.0
2018,2,13,7,15,225.5,19.5,2.8,7.15,34.5,72.43,0.0
2018,2,13,7,30,375.0,30.0,2.9,7.7,61.0,164.38,103.62
2018,2,13,7,45,482.5,37.5,2.95,8.25,104.5,238.51,184.93
2018,2,13,8,0,590.0,45.0,3.0,8.8,148.0,323.4,262.1
2018,2,13,8,15,652.5,49.5,3.0,9.4,195.5,391.67,324.18
2018,2,13,8,30,715.0,54.0,3.0,10.0,243.0,468.98,391.39
2018,2,13,8,45,754.5,57.5,3.0,10.6,289.5,536.48,448.21
2018,2,13,9,0,794.0,61.0,3.0,11.2,336.0,606.14,504.43
2018,2,13,9,15,823.0,64.0,2.9,11.75,380.0,669.62,552.75
2018,2,13,9,30,852.0,67.0,2.8,12.3,424.0,733.41,598.05
2018,2,13,9,45,873.5,68.0,2.65,12.85,463.0,781.35,629.84
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,834.86,664.8
2018,2,13,10,15,908.0,70.5,2.4,13.75,534.5,880.25,693.78
2018,2,13,10,30,921.0,72.0,2.3,14.1,567.0,923.29,720.52
2018,2,13,10,45,929.5,73.5,2.15,14.5,592.5,959.55,741.34
2018,2,13,11,0,938.0,75.0,2.0,14.9,618.0,992.69,759.57
2018,2,13,11,15,944.0,76.0,1.85,15.1,636.5,1019.48,773.69
2018,2,13,11,30,950.0,77.0,1.7,15.3,655.0,1042.69,785.19
2018,2,13,11,45,952.5,78.0,1.5,15.55,665.5,1058.67,790.72
2018,2,13,12,0,955.0,79.0,1.3,15.8,676.0,1070.75,793.47
2018,2,13,12,15,956.0,78.5,1.2,16.0,678.5,1075.44,793.5
2018,2,13,12,30,957.0,78.0,1.1,16.2,681.0,1076.11,791.13
2018,2,13,12,45,955.0,78.0,1.0,16.35,675.0,1070.34,784.99
2018,2,13,13,0,953.0,78.0,0.9,16.5,669.0,1060.58,776.55
2018,2,13,13,15,948.0,77.0,0.8,16.6,654.5,1042.66,763.29
2018,2,13,13,30,943.0,76.0,0.7,16.7,640.0,1020.98,747.9
2018,2,13,13,45,935.0,75.5,0.65,16.8,618.5,993.45,730.14
2018,2,13,14,0,927.0,75.0,0.6,16.9,597.0,962.57,710.38
2018,2,13,14,15,916.0,74.0,0.55,16.85,568.5,925.21,686.86
2018,2,13,14,30,905.0,73.0,0.5,16.8,540.0,885.1,661.48
2018,2,13,14,45,888.0,72.0,0.5,16.75,505.0,837.48,631.88
2018,2,13,15,0,871.0,71.0,0.5,16.7,470.0,795.53,605.72
2018,2,13,15,15,848.5,68.5,0.5,16.7,429.0,737.94,568.01
2018,2,13,15,30,826.0,66.0,0.5,16.7,388.0,679.62,529.03
2018,2,13,15,45,793.0,63.0,0.55,16.2,343.0,613.44,483.38
2018,2,13,16,0,760.0,60.0,0.6,15.7,298.0,548.27,435.46
2018,2,13,16,15,712.0,56.0,0.75,15.05,250.5,475.1,379.9
2018,2,13,16,30,664.0,52.0,0.9,14.4,203.0,405.29,323.6
2018,2,13,16,45,586.0,45.5,1.0,13.8,156.0,327.07,257.54
2018,2,13,17,0,508.0,39.0,1.1,13.2,109.0,253.87,193.02
2018,2,13,17,15,363.0,30.0,1.2,12.85,70.0,165.59,109.81
2018,2,13,17,30,218.0,21.0,1.3,12.5,31.0,84.59,0.0
2018,2,13,17,45,109.0,10.5,1.35,12.15,15.5,8.96,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.3,8.85,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.3,8.9,8.0,0.0,0.0
2018,2,14,7,15,202.5,20.5,1.25,9.4,34.5,67.49,0.0
2018,2,14,7,30,338.0,32.0,1.2,9.9,61.0,155.39,100.89
2018,2,14,7,45,441.0,40.0,1.2,10.4,103.5,225.37,173.11
2018,2,14,8,0,544.0,48.0,1.2,10.9,146.0,306.64,245.06
2018,2,14,8,15,607.0,53.5,1.3,11.25,192.5,376.81,307.07
2018,2,14,8,30,670.0,59.0,1.4,11.6,239.0,452.86,371.85
2018,2,14,8,45,647.0,72.0,1.5,12.0,271.0,491.86,404.96
2018,2,14,9,0,624.0,85.0,1.6,12.4,303.0,526.8,433.4
2018,2,14,9,15,409.5,113.5,1.75,12.85,264.0,434.2,359.13
2018,2,14,9,30,195.0,142.0,1.9,13.3,225.0,310.56,257.13
2018,2,14,9,45,114.0,152.0,2.1,13.75,201.5,251.18,207.26
2018,2,14,10,0,33.0,162.0,2.3,14.2,178.0,184.05,149.51
2018,2,14,10,15,41.0,180.0,2.35,14.5,201.5,211.14,171.65
2018,2,14,10,30,49.0,198.0,2.4,14.8,225.0,238.9,193.87
2018,2,14,10,45,123.0,225.0,2.5,15.15,296.0,357.63,290.35
2018,2,14,11,0,197.0,252.0,2.6,15.5,367.0,462.45,372.84
2018,2,14,11,15,245.0,259.5,2.65,15.65,407.0,542.81,434.09
2018,2,14,11,30,293.0,267.0,2.7,15.8,447.0,603.51,479.91
2018,2,14,11,45,226.0,279.0,2.75,15.95,419.0,532.81,424.4
2018,2,14,12,0,159.0,291.0,2.8,16.1,391.0,481.48,383.29
2018,2,14,12,15,191.5,289.5,2.9,16.1,410.5,513.23,408.97
2018,2,14,12,30,224.0,288.0,3.0,16.1,430.0,544.4,433.67
2018,2,14,12,45,443.0,227.0,3.05,16.1,505.0,737.53,583.28
2018,2,14,13,0,662.0,166.0,3.1,16.1,580.0,892.89,697.3
2018,2,14,13,15,775.5,129.0,3.25,15.95,604.0,953.41,740.44
2018,2,14,13,30,889.0,92.0,3.4,15.8,628.0,988.56,766.64
2018,2,14,13,45,735.0,130.0,3.5,15.7,563.0,885.81,695.65
2018,2,14,14,0,581.0,168.0,3.6,15.6,498.0,757.57,604.85
2018,2,14,14,15,684.0,133.0,3.75,15.3,503.0,802.11,640.99
2018,2,14,14,30,787.0,98.0,3.9,15.0,508.0,821.96,657.88
2018,2,14,14,45,789.5,92.0,4.0,14.75,480.0,787.95,634.88
2018,2,14,15,0,792.0,86.0,4.1,14.5,452.0,750.95,609.67
2018,2,14,15,15,803.5,76.5,4.1,14.5,420.0,713.77,583.0
2018,2,14,15,30,815.0,67.0,4.1,14.5,388.0,672.95,553.09
2018,2,14,15,45,785.0,63.5,4.1,13.7,343.5,608.6,504.22
2018,2,14,16,0,755.0,60.0,4.1,12.9,299.0,545.03,453.38
2018,2,14,16,15,708.0,56.0,3.95,12.35,252.0,472.65,392.65
2018,2,14,16,30,661.0,52.0,3.8,11.8,205.0,403.57,332.42
2018,2,14,16,45,582.5,46.0,3.6,11.2,158.0,325.66,263.16
2018,2,14,17,0,504.0,40.0,3.4,10.6,111.0,252.98,196.69
2018,2,14,17,15,360.0,31.0,3.45,10.35,71.5,165.18,113.66
2018,2,14,17,30,216.0,22.0,3.5,10.1,32.0,85.39,0.0
2018,2,14,17,45,108.0,11.0,3.5,9.8,16.0,30.56,0.0
2018,2,14,18,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.25,6.8,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.3,7.1,10.0,8.54,0.0
2018,2,15,7,15,263.0,20.0,3.5,7.55,39.5,81.89,0.0
2018,2,15,7,30,430.0,30.0,3.7,8.0,69.0,182.48,123.33
2018,2,15,7,45,536.0,36.5,3.85,8.5,115.0,253.23,197.39
2018,2,15,8,0,642.0,43.0,4.0,9.0,161.0,340.11,276.58
2018,2,15,8,15,704.5,47.0,4.05,9.55,210.5,414.21,343.9
2018,2,15,8,30,767.0,51.0,4.1,10.1,260.0,493.72,413.41
2018,2,15,8,45,806.0,54.5,4.1,10.6,308.5,563.65,472.63
2018,2,15,9,0,845.0,58.0,4.1,11.1,357.0,635.63,531.15
2018,2,15,9,15,870.5,59.5,4.1,11.6,401.0,691.31,573.82
2018,2,15,9,30,896.0,61.0,4.1,12.1,445.0,752.15,618.03
2018,2,15,9,45,915.5,63.0,4.05,12.65,485.5,808.41,657.31
2018,2,15,10,0,935.0,65.0,4.0,13.2,526.0,863.31,694.65
2018,2,15,10,15,951.0,66.5,3.9,13.6,561.0,912.82,727.4
2018,2,15,10,30,967.0,68.0,3.8,14.0,596.0,960.03,757.88
2018,2,15,10,45,977.0,68.0,3.7,14.35,622.5,997.16,780.86
2018,2,15,11,0,987.0,68.0,3.6,14.7,649.0,1031.07,801.37
2018,2,15,11,15,993.0,69.0,3.55,14.95,668.0,1058.94,818.23
2018,2,15,11,30,999.0,70.0,3.5,15.2,687.0,1083.02,832.5
2018,2,15,11,45,1002.5,69.5,3.4,15.4,697.5,1098.74,840.85
2018,2,15,12,0,1006.0,69.0,3.3,15.6,708.0,1110.37,846.56
2018,2,15,12,15,1006.5,69.5,3.3,15.75,710.5,1116.04,849.57
2018,2,15,12,30,1007.0,70.0,3.3,15.9,713.0,1117.46,849.98
2018,2,15,12,45,1003.0,70.0,3.25,16.0,706.0,1109.44,843.94
2018,2,15,13,0,999.0,70.0,3.2,16.1,699.0,1097.24,835.39
2018,2,15,13,15,992.0,69.5,3.15,16.15,683.0,1077.34,822.01
2018,2,15,13,30,985.0,69.0,3.1,16.2,667.0,1053.55,806.19
2018,2,15,13,45,977.5,68.5,3.05,16.25,645.0,1025.55,787.63
2018,2,15,14,0,970.0,68.0,3.0,16.3,623.0,994.01,766.71
2018,2,15,14,15,960.0,67.0,2.95,16.2,594.0,956.23,741.88
2018,2,15,14,30,950.0,66.0,2.9,16.1,565.0,915.47,714.86
2018,2,15,14,45,935.5,64.5,2.85,16.0,529.0,867.58,682.54
2018,2,15,15,0,921.0,63.0,2.8,15.9,493.0,817.55,648.3
2018,2,15,15,15,900.5,61.5,2.8,15.9,451.5,761.18,608.94
2018,2,15,15,30,880.0,60.0,2.8,15.9,410.0,703.83,568.05
2018,2,15,15,45,848.5,57.0,2.4,15.2,363.0,636.75,517.4
2018,2,15,16,0,817.0,54.0,2.0,14.5,316.0,575.13,467.68
2018,2,15,16,15,771.5,50.5,1.95,13.65,267.0,501.04,408.28
2018,2,15,16,30,726.0,47.0,1.9,12.8,218.0,430.06,348.71
2018,2,15,16,45,654.0,42.5,1.9,11.95,170.0,349.87,279.45
2018,2,15,17,0,582.0,38.0,1.9,11.1,122.0,276.43,213.28
2018,2,15,17,15,428.0,30.5,1.9,10.8,79.5,185.91,129.24
2018,2,15,17,30,274.0,23.0,1.9,10.5,37.0,101.49,0.0
2018,2,15,17,45,137.0,11.5,1.95,10.25,18.5,36.52,0.0
2018,2,15,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.85,9.0,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.8,9.1,10.0,25.21,0.0
2018,2,16,7,15,245.5,20.5,0.85,9.55,39.5,89.51,0.0
2018,2,16,7,30,402.0,31.0,0.9,10.0,69.0,174.5,119.17
2018,2,16,7,45,501.5,38.0,0.9,10.45,113.5,245.28,188.63
2018,2,16,8,0,601.0,45.0,0.9,10.9,158.0,324.38,258.57
2018,2,16,8,15,661.5,49.5,1.0,11.4,206.0,395.86,321.15
2018,2,16,8,30,722.0,54.0,1.1,11.9,254.0,472.62,385.71
2018,2,16,8,45,759.5,58.0,1.15,12.4,301.0,539.97,440.25
2018,2,16,9,0,797.0,62.0,1.2,12.9,348.0,609.32,494.12
2018,2,16,9,15,824.0,64.5,1.25,13.35,391.5,671.11,539.81
2018,2,16,9,30,851.0,67.0,1.3,13.8,435.0,732.99,582.75
2018,2,16,9,45,870.5,68.5,1.3,14.25,473.5,780.11,613.5
2018,2,16,10,0,890.0,70.0,1.3,14.7,512.0,832.64,647.5
2018,2,16,10,15,902.5,71.5,1.3,15.0,544.5,877.55,675.82
2018,2,16,10,30,915.0,73.0,1.3,15.3,577.0,920.07,702.15
2018,2,16,10,45,923.5,74.0,1.3,15.65,602.5,955.62,723.36
2018,2,16,11,0,932.0,75.0,1.3,16.0,628.0,988.07,742.39
2018,2,16,11,15,937.5,76.5,1.25,16.25,646.5,1014.93,757.06
2018,2,16,11,30,943.0,78.0,1.2,16.5,665.0,1038.19,769.36
2018,2,16,11,45,946.0,78.5,1.15,16.75,675.5,1053.98,776.88
2018,2,16,12,0,949.0,79.0,1.1,17.0,686.0,1065.87,782.07
2018,2,16,12,15,950.0,79.0,1.1,17.15,688.5,1071.15,784.6
2018,2,16,12,30,951.0,79.0,1.1,17.3,691.0,1072.41,784.86
2018,2,16,12,45,949.5,78.5,1.1,17.45,685.0,1066.48,780.82
2018,2,16,13,0,948.0,78.0,1.1,17.6,679.0,1056.56,774.53
2018,2,16,13,15,943.5,78.0,1.15,17.65,665.5,1040.36,765.76
2018,2,16,13,30,939.0,78.0,1.2,17.7,652.0,1020.39,754.69
2018,2,16,13,45,931.5,76.5,1.25,17.75,630.0,992.03,738.22
2018,2,16,14,0,924.0,75.0,1.3,17.8,608.0,960.31,719.53
2018,2,16,14,15,913.5,74.0,1.35,17.75,579.5,923.33,697.43
2018,2,16,14,30,903.0,73.0,1.4,17.7,551.0,883.55,673.18
2018,2,16,14,45,888.5,71.0,1.45,17.6,516.0,836.65,643.74
2018,2,16,15,0,874.0,69.0,1.5,17.5,481.0,787.76,612.35
2018,2,16,15,15,852.0,67.0,1.5,17.5,440.0,738.3,579.11
2018,2,16,15,30,830.0,65.0,1.5,17.5,399.0,680.65,539.2
2018,2,16,15,45,800.5,61.5,1.4,16.8,354.0,615.84,492.23
2018,2,16,16,0,771.0,58.0,1.3,16.1,309.0,551.75,443.17
2018,2,16,16,15,648.0,62.0,1.4,15.45,250.5,448.38,362.4
2018,2,16,16,30,525.0,66.0,1.5,14.8,192.0,353.69,285.53
2018,2,16,16,45,453.5,53.5,1.6,14.1,145.0,276.46,220.22
2018,2,16,17,0,382.0,41.0,1.7,13.4,98.0,207.08,159.45
2018,2,16,17,15,314.5,32.0,1.75,13.05,67.0,150.95,105.6
2018,2,16,17,30,247.0,23.0,1.8,12.7,36.0,95.26,0.0
2018,2,16,17,45,123.5,11.5,1.85,12.35,18.0,33.74,0.0
2018,2,16,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.3,10.6,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.3,10.7,11.0,25.07,0.0
2018,2,17,7,15,236.0,22.5,0.35,11.1,41.5,89.27,0.0
2018,2,17,7,30,388.0,34.0,0.4,11.5,72.0,172.52,119.12
2018,2,17,7,45,487.0,40.5,0.4,11.85,116.0,242.29,185.02
2018,2,17,8,0,586.0,47.0,0.4,12.2,160.0,322.92,254.84
2018,2,17,8,15,646.0,52.5,0.45,12.8,208.0,391.39,313.52
2018,2,17,8,30,706.0,58.0,0.5,13.4,256.0,468.29,376.41
2018,2,17,8,45,745.5,61.0,0.55,14.0,302.5,535.04,429.07
2018,2,17,9,0,785.0,64.0,0.6,14.6,349.0,603.93,481.19
2018,2,17,9,15,813.0,66.0,0.55,15.2,392.5,665.32,523.99
2018,2,17,9,30,841.0,68.0,0.5,15.8,436.0,726.9,563.68
2018,2,17,9,45,862.5,69.5,0.5,16.4,475.0,775.22,593.66
2018,2,17,10,0,884.0,71.0,0.5,17.0,514.0,829.14,626.82
2018,2,17,10,15,897.0,72.0,0.45,17.35,546.0,873.68,652.49
2018,2,17,10,30,910.0,73.0,0.4,17.7,578.0,915.88,676.16
2018,2,17,10,45,919.5,74.0,0.35,18.1,604.0,952.23,695.53
2018,2,17,11,0,929.0,75.0,0.3,18.5,630.0,985.55,712.76
2018,2,17,11,15,935.0,75.5,0.4,18.75,648.0,1011.59,729.22
2018,2,17,11,30,941.0,76.0,0.5,19.0,666.0,1034.06,743.78
2018,2,17,11,45,944.5,76.0,0.55,19.3,676.5,1049.69,752.92
2018,2,17,12,0,948.0,76.0,0.6,19.6,687.0,1061.44,759.93
2018,2,17,12,15,949.0,76.0,0.75,19.65,689.5,1066.7,766.35
2018,2,17,12,30,950.0,76.0,0.9,19.7,692.0,1067.94,770.42
2018,2,17,12,45,948.0,75.5,1.0,19.8,685.5,1061.48,768.48
2018,2,17,13,0,946.0,75.0,1.1,19.9,679.0,1051.04,764.19
2018,2,17,13,15,941.5,74.5,1.2,19.8,665.0,1034.21,756.47
2018,2,17,13,30,937.0,74.0,1.3,19.7,651.0,1013.6,746.34
2018,2,17,13,45,929.5,73.0,1.4,19.6,629.5,985.86,731.48
2018,2,17,14,0,922.0,72.0,1.5,19.5,608.0,954.77,714.24
2018,2,17,14,15,910.5,71.0,1.6,19.3,579.0,916.89,692.43
2018,2,17,14,30,899.0,70.0,1.7,19.1,550.0,876.29,668.36
2018,2,17,14,45,884.0,68.0,1.8,18.85,514.5,829.06,639.25
2018,2,17,15,0,869.0,66.0,1.9,18.6,479.0,779.89,608.05
2018,2,17,15,15,848.0,64.5,1.9,18.6,439.0,725.21,570.71
2018,2,17,15,30,827.0,63.0,1.9,18.6,399.0,675.77,536.44
2018,2,17,15,45,796.0,60.0,2.0,17.7,354.0,610.72,490.58
2018,2,17,16,0,765.0,57.0,2.1,16.8,309.0,546.54,442.27
2018,2,17,16,15,719.0,53.5,2.1,16.05,261.5,474.78,385.02
2018,2,17,16,30,673.0,50.0,2.1,15.3,214.0,406.28,327.85
2018,2,17,16,45,599.5,45.5,2.15,14.5,167.5,328.29,261.06
2018,2,17,17,0,526.0,41.0,2.2,13.7,121.0,260.81,200.71
2018,2,17,17,15,383.5,32.5,2.3,13.35,79.5,172.77,122.02
2018,2,17,17,30,241.0,24.0,2.4,13.0,38.0,95.01,7.26
2018,2,17,17,45,120.5,12.0,2.55,12.6,19.0,33.44,0.0
2018,2,17,18,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,18,6,45,33.0,5.0,3.85,9.9,5.5,0.0,0.0
2018,2,18,7,0,66.0,10.0,4.0,10.1,11.0,20.81,0.0
2018,2,18,7,15,199.0,25.0,4.25,10.35,42.5,83.82,0.0
2018,2,18,7,30,332.0,40.0,4.5,10.6,74.0,159.41,113.39
2018,2,18,7,45,434.0,48.5,4.8,10.85,118.0,230.09,180.14
2018,2,18,8,0,536.0,57.0,5.1,11.1,162.0,311.73,253.77
2018,2,18,8,15,600.0,63.5,5.15,11.3,210.5,383.69,318.85
2018,2,18,8,30,664.0,70.0,5.2,11.5,259.0,461.6,387.21
2018,2,18,8,45,630.0,84.5,5.3,11.7,288.5,495.18,417.17
2018,2,18,9,0,596.0,99.0,5.4,11.9,318.0,523.56,441.38
2018,2,18,9,15,705.5,90.5,5.4,12.1,380.0,622.1,522.33
2018,2,18,9,30,815.0,82.0,5.4,12.3,442.0,724.29,602.14
2018,2,18,9,45,845.0,81.0,5.45,12.45,482.5,782.97,645.63
2018,2,18,10,0,875.0,80.0,5.5,12.6,523.0,841.06,688.19
2018,2,18,10,15,887.5,82.5,5.6,12.75,556.0,878.62,715.0
2018,2,18,10,30,900.0,85.0,5.7,12.9,589.0,921.94,746.08
2018,2,18,10,45,907.5,87.0,5.75,13.05,614.5,957.4,770.83
2018,2,18,11,0,915.0,89.0,5.8,13.2,640.0,989.76,793.25
2018,2,18,11,15,921.0,89.5,5.9,13.25,658.0,1015.53,811.52
2018,2,18,11,30,927.0,90.0,6.0,13.3,676.0,1037.78,827.36
2018,2,18,11,45,931.0,91.0,6.1,13.35,687.5,1054.97,839.68
2018,2,18,12,0,935.0,92.0,6.2,13.4,699.0,1068.33,849.41
2018,2,18,12,15,936.5,92.5,6.3,13.3,702.0,1074.63,854.73
2018,2,18,12,30,938.0,93.0,6.4,13.2,705.0,1076.96,857.39
2018,2,18,12,45,936.0,92.5,6.5,13.15,699.0,1070.54,853.73
2018,2,18,13,0,934.0,92.0,6.6,13.1,693.0,1060.17,847.38
2018,2,18,13,15,929.0,91.5,6.65,12.9,679.0,1042.94,836.33
2018,2,18,13,30,924.0,91.0,6.7,12.7,665.0,1022.0,822.64
2018,2,18,13,45,915.0,90.5,6.75,12.55,642.5,993.65,803.36
2018,2,18,14,0,906.0,90.0,6.8,12.4,620.0,962.04,781.63
2018,2,18,14,15,893.5,89.0,6.8,12.2,591.0,933.22,761.84
2018,2,18,14,30,881.0,88.0,6.8,12.0,562.0,891.55,732.16
2018,2,18,14,45,829.5,91.0,6.8,11.75,514.5,819.66,678.97
2018,2,18,15,0,778.0,94.0,6.8,11.5,467.0,748.32,625.36
2018,2,18,15,15,755.0,88.5,6.8,11.5,425.5,690.27,580.82
2018,2,18,15,30,732.0,83.0,6.8,11.5,384.0,635.26,537.52
2018,2,18,15,45,731.5,78.0,6.7,10.95,350.0,591.95,502.4
2018,2,18,16,0,731.0,73.0,6.6,10.4,316.0,546.7,464.28
2018,2,18,16,15,679.5,69.0,6.45,10.1,268.0,472.71,400.18
2018,2,18,16,30,628.0,65.0,6.3,9.8,220.0,402.61,337.59
2018,2,18,16,45,545.5,58.0,6.2,9.45,171.5,320.18,263.41
2018,2,18,17,0,463.0,51.0,6.1,9.1,123.0,246.12,195.29
2018,2,18,17,15,326.0,39.0,6.0,8.9,81.0,159.65,116.64
2018,2,18,17,30,189.0,27.0,5.9,8.7,39.0,85.76,18.61
2018,2,18,17,45,94.5,13.5,5.85,8.5,19.5,29.6,0.0
2018,2,18,18,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.75,8.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,7.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.55,7.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.45,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.4,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,6.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,6.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,6.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.75,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.65,6.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.65,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,5.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,5.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.85,5.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.75,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.65,5.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.65,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,19,6,45,33.5,5.5,4.7,5.5,6.0,0.0,0.0
2018,2,19,7,0,67.0,11.0,4.7,5.6,12.0,21.82,0.0
2018,2,19,7,15,207.5,26.0,4.75,5.9,45.0,87.45,11.97
2018,2,19,7,30,348.0,41.0,4.8,6.2,78.0,165.29,120.98
2018,2,19,7,45,460.0,47.5,4.9,6.5,123.5,238.82,190.35
2018,2,19,8,0,572.0,54.0,5.0,6.8,169.0,324.1,268.08
2018,2,19,8,15,636.0,59.5,4.9,7.1,218.5,396.82,334.57
2018,2,19,8,30,700.0,65.0,4.8,7.4,268.0,475.48,404.05
2018,2,19,8,45,744.0,68.0,4.75,7.75,316.0,541.99,461.42
2018,2,19,9,0,788.0,71.0,4.7,8.1,364.0,614.07,521.24
2018,2,19,9,15,815.5,73.5,4.55,8.3,408.0,676.15,570.62
2018,2,19,9,30,843.0,76.0,4.4,8.5,452.0,738.34,616.68
2018,2,19,9,45,866.0,76.0,4.3,8.75,491.0,793.69,656.38
2018,2,19,10,0,889.0,76.0,4.2,9.0,530.0,839.88,688.27
2018,2,19,10,15,902.5,78.0,4.1,9.15,563.5,886.34,720.04
2018,2,19,10,30,916.0,80.0,4.0,9.3,597.0,930.46,749.98
2018,2,19,10,45,925.5,80.5,3.95,9.45,623.0,966.43,773.86
2018,2,19,11,0,935.0,81.0,3.9,9.6,649.0,999.31,795.4
2018,2,19,11,15,941.0,82.0,3.85,9.75,667.5,1026.12,812.51
2018,2,19,11,30,947.0,83.0,3.8,9.9,686.0,1049.31,827.11
2018,2,19,11,45,950.0,83.5,3.75,10.05,696.5,1065.13,836.59
2018,2,19,12,0,953.0,84.0,3.7,10.2,707.0,1077.03,843.49
2018,2,19,12,15,953.5,84.0,3.75,10.3,709.0,1081.77,846.59
2018,2,19,12,30,954.0,84.0,3.8,10.4,711.0,1082.46,847.12
2018,2,19,12,45,952.0,84.0,3.8,10.5,705.0,1076.55,842.86
2018,2,19,13,0,950.0,84.0,3.8,10.6,699.0,1066.62,836.04
2018,2,19,13,15,945.0,83.5,3.85,10.6,685.0,1049.16,824.82
2018,2,19,13,30,940.0,83.0,3.9,10.6,671.0,1027.91,811.09
2018,2,19,13,45,743.5,123.5,3.95,10.65,579.0,885.74,709.93
2018,2,19,14,0,547.0,164.0,4.0,10.7,487.0,720.11,588.2
2018,2,19,14,15,340.5,192.5,4.0,10.65,390.5,529.1,437.9
2018,2,19,14,30,134.0,221.0,4.0,10.6,294.0,353.33,292.86
2018,2,19,14,45,209.5,205.0,4.0,10.6,310.5,393.42,328.68
2018,2,19,15,0,285.0,189.0,4.0,10.6,327.0,443.4,370.97
2018,2,19,15,15,317.0,168.5,4.0,10.6,310.0,431.35,362.23
2018,2,19,15,30,349.0,148.0,4.0,10.6,293.0,415.62,350.33
2018,2,19,15,45,382.5,124.5,3.85,10.35,267.0,408.07,344.48
2018,2,19,16,0,416.0,101.0,3.7,10.1,241.0,380.88,321.93
2018,2,19,16,15,427.5,87.5,3.55,9.6,212.5,348.35,293.72
2018,2,19,16,30,439.0,74.0,3.4,9.1,184.0,313.73,262.31
2018,2,19,16,45,373.5,63.5,3.25,8.6,143.0,247.1,202.94
2018,2,19,17,0,308.0,53.0,3.1,8.1,102.0,187.89,149.18
2018,2,19,17,15,235.5,39.0,3.1,7.8,69.0,130.45,96.02
2018,2,19,17,30,163.0,25.0,3.1,7.5,36.0,77.07,24.63
2018,2,19,17,45,105.0,16.0,3.15,7.2,20.5,33.61,0.0
2018,2,19,18,0,47.0,7.0,3.2,6.9,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.15,6.75,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.5,4.15,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.4,4.5,14.0,30.59,0.0
2018,2,20,7,15,281.0,23.5,1.3,5.0,49.5,103.73,29.88
2018,2,20,7,30,452.0,35.0,1.2,5.5,85.0,192.96,141.44
2018,2,20,7,45,477.0,44.0,1.15,6.0,120.5,241.64,191.03
2018,2,20,8,0,502.0,53.0,1.1,6.5,156.0,292.8,239.34
2018,2,20,8,15,361.0,81.0,1.0,7.0,165.0,281.19,234.16
2018,2,20,8,30,220.0,109.0,0.9,7.5,174.0,245.7,206.1
2018,2,20,8,45,163.0,132.0,0.75,7.95,184.5,238.03,199.69
2018,2,20,9,0,106.0,155.0,0.6,8.4,195.0,234.37,195.31
2018,2,20,9,15,120.5,174.0,0.7,8.75,224.5,270.28,224.87
2018,2,20,9,30,135.0,193.0,0.8,9.1,254.0,307.46,254.69
2018,2,20,9,45,320.5,180.0,0.85,9.45,341.0,459.65,378.43
2018,2,20,10,0,506.0,167.0,0.9,9.8,428.0,630.56,508.96
2018,2,20,10,15,687.0,129.0,1.0,10.0,506.5,773.61,612.54
2018,2,20,10,30,868.0,91.0,1.1,10.2,585.0,910.41,706.06
2018,2,20,10,45,876.0,93.5,1.25,10.4,611.0,946.66,729.66
2018,2,20,11,0,884.0,96.0,1.4,10.6,637.0,979.87,752.58
2018,2,20,11,15,907.5,92.5,1.45,10.75,661.5,1006.5,769.58
2018,2,20,11,30,931.0,89.0,1.5,10.9,686.0,1041.04,791.96
2018,2,20,11,45,932.0,89.5,1.55,11.0,695.0,1054.64,800.52
2018,2,20,12,0,933.0,90.0,1.6,11.1,704.0,1064.34,806.95
2018,2,20,12,15,934.5,89.0,1.7,11.15,706.0,1068.77,811.1
2018,2,20,12,30,936.0,88.0,1.8,11.2,708.0,1069.23,812.82
2018,2,20,12,45,935.5,87.5,1.85,11.2,702.5,1064.26,810.47
2018,2,20,13,0,935.0,87.0,1.9,11.2,697.0,1055.33,805.69
2018,2,20,13,15,930.5,86.5,2.0,11.2,683.0,1038.51,796.49
2018,2,20,13,30,926.0,86.0,2.1,11.2,669.0,1017.94,784.82
2018,2,20,13,45,918.0,85.0,2.2,11.2,647.0,989.8,767.93
2018,2,20,14,0,910.0,84.0,2.3,11.2,625.0,958.35,748.64
2018,2,20,14,15,899.0,82.5,2.35,11.05,596.0,920.47,724.5
2018,2,20,14,30,888.0,81.0,2.4,10.9,567.0,879.86,698.16
2018,2,20,14,45,670.5,122.0,2.5,10.8,475.5,727.23,589.14
2018,2,20,15,0,453.0,163.0,2.6,10.7,384.0,563.8,464.29
2018,2,20,15,15,305.0,169.0,2.6,10.7,312.5,422.29,351.62
2018,2,20,15,30,157.0,175.0,2.6,10.7,241.0,297.26,248.08
2018,2,20,15,45,131.5,154.5,2.65,10.3,205.5,250.55,209.93
2018,2,20,16,0,106.0,134.0,2.7,9.9,170.0,206.27,172.77
2018,2,20,16,15,86.0,115.0,2.65,9.45,141.5,169.41,141.29
2018,2,20,16,30,66.0,96.0,2.6,9.0,113.0,126.32,103.98
2018,2,20,16,45,48.0,75.5,2.55,8.55,86.5,94.24,75.7
2018,2,20,17,0,30.0,55.0,2.5,8.1,60.0,64.2,49.07
2018,2,20,17,15,38.5,37.5,2.5,7.8,41.5,53.13,37.67
2018,2,20,17,30,47.0,20.0,2.5,7.5,23.0,36.69,12.48
2018,2,20,17,45,44.5,13.0,2.5,7.25,14.0,19.5,0.0
2018,2,20,18,0,42.0,6.0,2.5,7.0,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.5,6.8,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,21,6,45,59.5,8.0,1.6,6.3,9.0,0.0,0.0
2018,2,21,7,0,119.0,16.0,1.7,6.4,18.0,35.61,0.0
2018,2,21,7,15,252.5,27.5,1.75,6.6,50.5,100.44,39.49
2018,2,21,7,30,386.0,39.0,1.8,6.8,83.0,175.93,129.96
2018,2,21,7,45,481.0,45.5,1.9,7.05,128.0,244.49,193.71
2018,2,21,8,0,576.0,52.0,2.0,7.3,173.0,323.43,264.81
2018,2,21,8,15,636.0,57.5,2.0,7.65,222.0,394.3,327.94
2018,2,21,8,30,696.0,63.0,2.0,8.0,271.0,468.3,391.53
2018,2,21,8,45,737.0,66.0,2.0,8.35,318.5,535.73,447.56
2018,2,21,9,0,778.0,69.0,2.0,8.7,366.0,605.45,503.27
2018,2,21,9,15,807.0,71.5,2.0,9.15,410.5,668.07,550.96
2018,2,21,9,30,836.0,74.0,2.0,9.6,455.0,731.0,595.67
2018,2,21,9,45,858.5,74.5,2.0,10.0,494.5,786.25,633.65
2018,2,21,10,0,881.0,75.0,2.0,10.4,534.0,832.43,664.3
2018,2,21,10,15,894.0,77.0,1.9,10.7,567.0,878.21,693.4
2018,2,21,10,30,907.0,79.0,1.8,11.0,600.0,921.64,720.15
2018,2,21,10,45,916.0,81.0,1.65,11.3,626.5,958.74,741.26
2018,2,21,11,0,925.0,83.0,1.5,11.6,653.0,992.76,759.72
2018,2,21,11,15,930.5,84.0,1.3,11.85,671.5,1018.86,771.64
2018,2,21,11,30,936.0,85.0,1.1,12.1,690.0,1041.36,780.68
2018,2,21,11,45,937.5,86.0,0.95,12.3,700.0,1056.12,785.5
2018,2,21,12,0,939.0,87.0,0.8,12.5,710.0,1066.96,787.7
2018,2,21,12,15,939.0,87.5,0.8,12.6,712.0,1071.69,790.04
2018,2,21,12,30,939.0,88.0,0.8,12.7,714.0,1072.41,790.12
2018,2,21,12,45,936.0,88.5,0.85,12.85,708.0,1066.08,787.05
2018,2,21,13,0,933.0,89.0,0.9,13.0,702.0,1055.81,781.69
2018,2,21,13,15,927.5,88.5,1.0,13.0,687.5,1037.97,773.16
2018,2,21,13,30,922.0,88.0,1.1,13.0,673.0,1016.42,762.22
2018,2,21,13,45,912.5,88.0,1.2,13.05,651.0,988.08,746.55
2018,2,21,14,0,903.0,88.0,1.3,13.1,629.0,956.52,728.54
2018,2,21,14,15,890.0,87.0,1.3,13.0,599.5,917.57,704.06
2018,2,21,14,30,877.0,86.0,1.3,12.9,570.0,884.94,683.78
2018,2,21,14,45,857.0,85.5,1.35,12.8,533.5,835.19,651.95
2018,2,21,15,0,837.0,85.0,1.4,12.7,497.0,783.82,618.47
2018,2,21,15,15,814.5,82.0,1.4,12.7,455.5,726.41,579.06
2018,2,21,15,30,792.0,79.0,1.4,12.7,414.0,668.34,538.32
