Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,247.29,167.67
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,189.02,119.41
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,137.07,79.61
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,87.08,49.16
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,50.53,38.52
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,46.22,34.71
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,41.91,30.67
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,34.39,23.54
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,24.85,12.55
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,16.64,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,5.97,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,13.66,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,21.2,7.8
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,28.73,18.81
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,33.93,24.06
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,39.14,28.97
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,42.16,31.77
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,74.22,41.61
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,123.81,68.98
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,177.44,108.95
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,232.48,154.9
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,289.76,204.05
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,347.76,253.64
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,403.99,300.7
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,458.26,345.25
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,512.27,388.16
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,563.1,427.23
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,612.73,464.14
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,659.47,498.51
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,704.26,530.64
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,744.39,558.86
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,782.01,583.34
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,815.9,605.12
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,846.75,624.74
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,872.69,641.15
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,895.24,655.34
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,912.99,667.09
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,927.13,676.58
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,935.83,682.6
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,940.85,686.34
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,941.3,687.46
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,938.06,686.28
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,929.39,681.74
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,917.09,674.87
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,899.85,664.42
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,879.1,651.65
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,853.65,636.08
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,824.94,618.17
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,783.67,591.04
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,741.11,561.85
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,701.31,533.85
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,659.36,503.57
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,620.86,474.77
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,577.86,441.67
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,527.02,402.16
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,475.19,360.58
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,420.11,315.05
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,363.16,266.76
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,306.09,217.44
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,250.37,168.93
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,193.89,121.46
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,140.33,80.07
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,88.42,48.47
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,45.54,34.27
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,42.13,31.24
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,38.8,28.06
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,32.8,22.28
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,26.86,14.3
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,17.07,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,6.83,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,13.66,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,22.99,8.99
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,32.21,21.86
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,36.81,26.7
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,41.5,31.21
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,44.82,34.3
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,72.81,41.11
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,126.38,71.77
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,180.54,112.28
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,235.57,158.64
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,292.92,208.48
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,349.35,257.67
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,408.09,307.56
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,462.7,352.88
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,517.03,396.42
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,568.45,436.36
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,618.7,474.1
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,665.28,508.35
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,709.77,540.14
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,750.22,568.21
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,787.79,592.55
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,820.66,613.51
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,850.48,632.28
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,875.77,648.05
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,897.7,661.57
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,914.92,672.58
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,928.55,681.29
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,936.77,686.33
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,941.35,689.09
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,940.97,689.75
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,936.95,688.09
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,927.15,682.36
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,913.84,674.36
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,896.12,663.83
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,874.99,650.99
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,848.92,635.06
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,819.75,616.84
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,787.12,595.9
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,751.67,572.55
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,711.19,544.23
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,668.53,513.54
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,621.97,478.16
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,573.91,440.78
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,523.2,402.0
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,471.37,360.84
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,416.23,315.0
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,361.35,268.08
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,305.1,219.29
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,250.25,171.36
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,194.97,124.63
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,139.06,80.94
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,87.8,49.13
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,49.1,37.6
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,45.09,34.01
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,41.11,30.22
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,33.96,23.4
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,24.91,13.13
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,16.64,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,5.97,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,13.66,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,22.52,8.7
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,32.47,22.17
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,38.89,28.66
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,45.05,34.54
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,61.23,49.13
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,82.17,63.78
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,99.51,77.77
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,116.38,91.76
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,147.21,115.98
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,181.59,143.11
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,234.68,184.06
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,298.17,233.49
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,371.07,289.69
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,455.54,354.9
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,531.52,413.34
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,612.01,474.33
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,658.64,508.79
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,703.72,541.42
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,745.43,571.15
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,785.14,597.76
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,819.21,619.95
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,850.31,640.01
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,876.57,657.14
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,899.51,672.05
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,917.26,683.91
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,931.43,693.48
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,940.18,699.53
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,945.27,703.26
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,945.39,704.05
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,941.84,702.51
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,932.44,697.12
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,919.45,689.39
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,902.43,678.76
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,881.91,665.78
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,856.72,649.56
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,828.27,631.04
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,793.61,607.92
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,756.21,582.68
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,715.58,553.4
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,672.71,521.77
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,625.83,486.03
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,577.38,448.17
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,526.26,407.76
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,474.4,365.49
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,418.07,318.44
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,362.41,270.58
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,305.86,221.14
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,250.89,172.75
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,194.89,125.15
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,138.54,80.82
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,87.71,49.11
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,49.09,37.85
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,45.46,34.56
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,41.92,31.12
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,35.22,24.64
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,26.39,14.51
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,17.92,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,6.83,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,14.51,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,23.25,9.09
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,33.14,22.7
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,42.02,31.37
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,48.43,37.51
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,52.52,41.34
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,77.36,47.83
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,123.82,74.02
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,174.65,112.36
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,226.9,156.61
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,281.96,204.91
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,338.24,254.57
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,392.98,302.28
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,446.12,347.71
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,499.47,392.05
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,527.32,415.08
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,543.36,427.54
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,558.16,438.14
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,567.96,444.11
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,554.59,432.36
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,541.45,420.3
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,531.25,411.29
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,525.67,405.43
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,527.12,405.64
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,527.18,404.77
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,516.48,396.46
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,493.29,379.06
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,521.78,400.53
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,538.35,413.06
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,568.36,436.08
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,597.21,458.12
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,644.48,494.69
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,678.64,521.54
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,694.3,534.53
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,697.61,538.81
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,728.89,565.01
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,752.02,585.0
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,752.77,587.79
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,743.42,582.97
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,704.22,554.07
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,662.65,522.85
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,616.79,487.06
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,569.4,449.21
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,518.57,408.33
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,466.65,365.32
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,412.72,319.17
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,359.09,272.1
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,303.24,222.6
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,249.02,174.25
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,191.17,124.6
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,139.87,83.96
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,90.64,52.95
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,53.48,42.17
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,49.68,38.67
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,45.96,35.0
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,35.75,25.35
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,27.78,15.91
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,16.73,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,5.97,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,13.66,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,23.98,9.46
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,35.3,24.54
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,43.22,32.42
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,50.92,39.7
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,61.46,49.27
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,86.11,59.7
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,124.23,81.74
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,168.51,114.17
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,215.59,153.81
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,263.27,194.7
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,324.29,243.16
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,396.45,300.84
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,449.83,345.02
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,503.45,388.14
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,554.04,427.47
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,603.96,465.05
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,647.61,497.73
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,692.26,530.3
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,733.11,559.51
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,771.97,586.34
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,805.44,608.51
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,836.08,628.67
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,861.62,645.34
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,883.95,659.86
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,901.65,671.58
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,915.91,681.09
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,924.91,687.58
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,930.39,691.82
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,907.49,677.59
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,895.17,670.65
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,828.09,624.17
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,751.34,568.4
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,679.55,516.95
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,599.23,458.37
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,579.53,446.05
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,567.68,438.78
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,675.35,523.35
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,752.03,582.92
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,712.41,553.85
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,670.57,523.1
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,624.64,487.76
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,578.93,451.66
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,495.95,387.62
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,419.82,327.69
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,365.65,283.22
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,314.33,240.11
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,285.29,211.37
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,247.73,174.34
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,195.95,129.17
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,145.12,88.06
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,95.52,56.71
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,57.47,45.55
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,52.57,41.1
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,47.67,36.41
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,37.22,26.58
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,29.29,17.18
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,17.89,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,6.83,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,13.66,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,23.21,8.82
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,33.82,23.21
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,44.94,33.86
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,55.86,43.99
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,63.27,50.82
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,86.58,59.78
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,125.93,83.48
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,168.25,115.6
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,187.56,139.58
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,186.64,145.77
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,198.51,156.73
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,207.37,164.42
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,215.57,170.65
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,222.92,176.05
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,227.19,178.84
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,226.44,177.58
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,291.2,227.79
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,354.78,275.81
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,429.92,331.88
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,501.51,383.93
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,568.84,432.72
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,631.49,477.26
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,733.44,550.81
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,832.61,619.84
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,868.32,641.81
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,898.04,659.89
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,907.23,664.57
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,913.06,667.38
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,913.73,667.21
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,910.99,664.99
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,903.94,660.75
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,893.42,654.36
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,876.87,644.33
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,857.0,632.17
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,832.63,617.11
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,805.16,599.91
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,772.46,579.66
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,737.12,556.73
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,697.62,529.09
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,656.06,499.29
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,611.01,465.94
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,566.16,431.79
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,515.24,393.11
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,463.81,352.65
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,409.67,308.67
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,356.11,263.78
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,301.66,217.29
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,245.84,169.39
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,192.02,124.39
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,141.66,85.28
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,93.41,54.92
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,55.6,43.36
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,50.32,38.66
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,44.95,33.66
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,34.63,24.1
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,26.29,14.81
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,16.35,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,6.83,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.41,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,8.63,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,13.99,6.31
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,21.85,13.6
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,29.73,20.82
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,40.95,30.93
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,52.15,38.94
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,65.0,49.72
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,78.0,60.44
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,98.52,77.17
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,119.46,93.97
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,153.16,120.56
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,190.3,149.63
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,250.4,196.14
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,321.51,250.66
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,401.53,311.71
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,496.4,383.03
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,587.91,451.44
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,682.02,520.54
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,719.25,545.69
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,753.62,568.7
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,786.46,589.89
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,816.62,609.09
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,841.83,625.03
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,863.97,638.92
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,872.35,644.33
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,873.22,644.94
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,835.1,616.01
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,794.22,585.05
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,805.04,593.64
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,813.44,600.17
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,775.63,574.31
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,736.33,547.45
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,719.93,537.24
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,701.54,525.39
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,722.63,543.41
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,737.61,556.59
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,710.1,538.07
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,679.96,517.6
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,659.32,504.16
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,632.23,485.4
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,602.44,463.36
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,565.37,434.96
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,515.93,396.62
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,464.38,355.45
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,410.36,310.79
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,356.64,265.11
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,301.71,217.66
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,248.33,171.16
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,191.06,122.88
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,139.83,82.69
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,90.67,51.53
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,51.1,39.41
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,46.01,34.88
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,40.84,30.06
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,34.17,23.69
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,25.63,14.38
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,16.0,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,6.83,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,5.97,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,14.32,3.08
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,23.04,14.01
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,22.76,14.4
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,22.44,14.36
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,36.25,26.81
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,53.74,39.64
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,56.42,41.82
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,56.37,42.41
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,76.45,59.13
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,96.4,75.49
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,121.87,96.04
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,148.03,116.89
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,168.65,132.94
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,190.07,149.49
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,213.13,167.23
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,234.41,183.39
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,280.21,218.62
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,328.31,254.97
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,395.59,305.62
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,458.81,352.2
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,520.28,397.14
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,576.14,437.42
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,637.26,481.0
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,691.04,518.79
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,788.13,589.72
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,878.3,652.43
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,899.13,665.18
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,929.47,684.89
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,929.43,685.74
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,925.77,684.52
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,915.95,678.97
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,902.68,671.19
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,886.7,662.08
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,867.3,650.57
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,842.81,635.34
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,815.12,617.79
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,782.53,596.88
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,747.19,573.69
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,707.46,545.43
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,665.52,514.84
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,619.31,479.69
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,571.6,442.51
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,521.35,403.44
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,470.05,362.18
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,415.35,316.6
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,360.9,269.92
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,305.35,221.44
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,251.22,173.81
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,196.48,127.06
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,141.07,83.06
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,90.58,50.71
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,48.97,37.79
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,44.57,33.82
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,40.13,29.63
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,33.82,23.55
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,27.48,16.02
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,16.41,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,7.68,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,10.24,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,19.46,6.06
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,31.2,21.0
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,35.45,25.6
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,39.61,29.68
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,58.07,46.29
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,81.32,62.97
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,101.61,78.44
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,123.69,95.83
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,154.55,120.04
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,189.56,147.93
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,223.72,175.52
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,260.13,204.77
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,305.45,240.68
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,357.87,281.67
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,454.54,357.0
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,568.06,444.21
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,635.66,495.79
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,705.65,548.6
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,744.66,576.58
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,780.35,601.23
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,814.47,623.94
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,845.74,644.5
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,872.25,662.1
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,895.55,677.5
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,914.26,690.05
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,929.45,700.28
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,939.29,706.96
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,945.54,711.32
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,946.39,712.25
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,943.6,710.83
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,935.39,705.95
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,923.54,698.66
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,906.77,688.06
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,886.47,675.07
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,861.45,658.57
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,833.12,639.73
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,799.72,617.32
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,763.46,592.72
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,723.48,563.61
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,681.13,531.97
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,634.04,495.73
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,585.32,457.34
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,534.21,416.57
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,482.16,373.81
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,427.36,327.43
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,370.91,278.52
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,313.35,227.91
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,257.07,178.01
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,200.35,129.2
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,146.48,86.21
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,94.61,52.86
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,46.95,36.09
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,43.2,32.71
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,39.48,29.15
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,33.07,22.98
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,26.63,15.48
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,17.25,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,7.68,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,13.66,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,22.64,7.73
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,31.42,21.2
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,36.89,26.9
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,42.37,32.17
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,54.36,43.03
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,76.66,52.09
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,120.65,81.85
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,159.87,114.48
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,195.85,145.43
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,229.92,175.16
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,256.07,198.67
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,274.92,215.26
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,299.06,234.8
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,321.26,252.14
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,355.7,278.4
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,390.69,304.56
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,450.88,349.76
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,509.72,393.1
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,620.76,476.42
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,738.95,562.08
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,789.62,597.03
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,853.72,638.4
2018,6,21,10,45,955.0,94.5,2.2,21.8,970.0,881.13,654.6
2018,6,21,11,0,960.0,95.0,2.2,22.2,992.0,905.19,668.79
2018,6,21,11,15,963.5,95.5,2.3,22.4,1006.5,924.46,681.29
2018,6,21,11,30,967.0,96.0,2.4,22.6,1021.0,940.12,691.49
