Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.7,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.8,3.0,0.0,0.0
2018,7,21,5,15,65.0,15.0,1.95,16.15,19.0,12.8,0.0
2018,7,21,5,30,118.0,27.0,2.0,16.5,35.0,20.86,6.04
2018,7,21,5,45,198.0,41.0,2.05,16.85,68.0,31.39,20.8
2018,7,21,6,0,278.0,55.0,2.1,17.2,101.0,41.72,30.62
2018,7,21,6,15,197.5,59.5,2.1,17.6,97.5,45.83,34.64
2018,7,21,6,30,117.0,64.0,2.1,18.0,94.0,50.99,36.11
2018,7,21,6,45,59.5,83.5,2.1,18.45,99.0,71.82,52.66
2018,7,21,7,0,2.0,103.0,2.1,18.9,104.0,84.09,64.89
2018,7,21,7,15,9.5,130.0,2.15,19.35,134.5,107.67,83.77
2018,7,21,7,30,17.0,157.0,2.2,19.8,165.0,132.52,103.45
2018,7,21,7,45,37.5,183.0,2.2,20.25,202.5,163.17,127.31
2018,7,21,8,0,58.0,209.0,2.2,20.7,240.0,195.96,152.78
2018,7,21,8,15,126.5,226.0,2.25,21.15,302.0,248.85,193.6
2018,7,21,8,30,195.0,243.0,2.3,21.6,364.0,305.76,237.47
2018,7,21,8,45,259.0,247.5,2.3,22.0,421.0,361.69,280.31
2018,7,21,9,0,323.0,252.0,2.3,22.4,478.0,418.44,323.31
2018,7,21,9,15,317.0,277.5,2.35,22.75,510.0,454.44,349.58
2018,7,21,9,30,311.0,303.0,2.4,23.1,542.0,489.2,374.46
2018,7,21,9,45,376.0,298.0,2.4,23.45,600.0,555.34,422.68
2018,7,21,10,0,441.0,293.0,2.4,23.8,658.0,616.7,466.52
2018,7,21,10,15,556.0,249.0,2.45,24.05,725.5,687.53,518.01
2018,7,21,10,30,671.0,205.0,2.5,24.3,793.0,759.94,569.7
2018,7,21,10,45,724.0,184.0,2.55,24.55,833.0,797.91,595.9
2018,7,21,11,0,777.0,163.0,2.6,24.8,873.0,841.18,624.13
2018,7,21,11,15,742.5,186.0,2.7,24.95,873.5,846.6,627.28
2018,7,21,11,30,708.0,209.0,2.8,25.1,874.0,855.79,633.38
2018,7,21,11,45,640.0,247.0,2.85,25.2,852.0,837.71,619.51
2018,7,21,12,0,572.0,285.0,2.9,25.3,830.0,814.33,602.07
2018,7,21,12,15,522.0,309.5,2.95,25.3,807.0,791.79,585.95
2018,7,21,12,30,472.0,334.0,3.0,25.3,784.0,767.68,568.63
2018,7,21,12,45,600.5,262.0,3.05,25.3,829.5,816.2,605.72
2018,7,21,13,0,729.0,190.0,3.1,25.3,875.0,850.29,631.27
2018,7,21,13,15,703.5,200.0,3.15,25.2,853.0,833.68,620.61
2018,7,21,13,30,678.0,210.0,3.2,25.1,831.0,807.52,603.13
2018,7,21,13,45,637.5,225.5,3.25,25.0,798.5,771.7,578.41
2018,7,21,14,0,597.0,241.0,3.3,24.9,766.0,734.64,552.61
2018,7,21,14,15,704.0,181.5,3.3,24.75,781.0,745.08,563.02
2018,7,21,14,30,811.0,122.0,3.3,24.6,796.0,736.11,559.08
2018,7,21,14,45,804.0,119.5,3.3,24.45,764.0,699.36,533.43
2018,7,21,15,0,797.0,117.0,3.3,24.3,732.0,664.81,508.48
2018,7,21,15,15,784.5,115.0,3.3,24.3,694.0,619.96,475.29
2018,7,21,15,30,772.0,113.0,3.3,24.3,656.0,573.81,440.41
2018,7,21,15,45,759.0,108.5,3.3,23.8,614.0,524.01,402.74
2018,7,21,16,0,746.0,104.0,3.3,23.3,572.0,473.51,363.31
2018,7,21,16,15,728.0,100.5,3.3,22.9,527.5,421.26,321.13
2018,7,21,16,30,710.0,97.0,3.3,22.5,483.0,369.35,277.93
2018,7,21,16,45,686.5,92.0,3.3,22.15,435.5,312.61,229.91
2018,7,21,17,0,663.0,87.0,3.3,21.8,388.0,259.32,183.85
2018,7,21,17,15,629.0,82.0,3.3,21.35,340.0,205.6,138.03
2018,7,21,17,30,595.0,77.0,3.3,20.9,292.0,155.2,96.67
2018,7,21,17,45,549.5,71.0,3.25,20.4,245.5,106.49,61.59
2018,7,21,18,0,504.0,65.0,3.2,19.9,199.0,63.03,39.06
2018,7,21,18,15,437.5,56.5,3.1,19.5,155.0,44.42,33.15
2018,7,21,18,30,371.0,48.0,3.0,19.1,111.0,38.46,27.61
2018,7,21,18,45,277.0,37.0,2.95,18.65,75.5,28.64,18.43
2018,7,21,19,0,183.0,26.0,2.9,18.2,40.0,20.22,6.94
2018,7,21,19,15,103.0,15.0,2.8,17.95,21.5,12.8,0.0
2018,7,21,19,30,23.0,4.0,2.7,17.7,3.0,0.0,0.0
2018,7,21,19,45,11.5,2.0,2.65,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.5,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,25.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,108.0,15.5,2.15,16.5,21.5,13.23,0.0
2018,7,22,5,30,191.0,26.0,2.2,16.8,39.0,20.25,4.7
2018,7,22,5,45,212.5,28.0,2.25,17.15,53.5,22.22,13.0
2018,7,22,6,0,234.0,30.0,2.3,17.5,68.0,23.07,14.41
2018,7,22,6,15,117.0,32.0,2.3,17.85,51.0,23.72,15.23
2018,7,22,6,30,0.0,34.0,2.3,18.2,34.0,28.05,18.13
2018,7,22,6,45,0.0,47.0,2.3,18.55,47.0,38.86,27.26
2018,7,22,7,0,0.0,60.0,2.3,18.9,60.0,49.69,36.29
2018,7,22,7,15,0.0,80.5,2.35,19.35,80.5,66.66,50.27
2018,7,22,7,30,0.0,101.0,2.4,19.8,101.0,83.45,63.88
2018,7,22,7,45,1.0,120.0,2.4,20.2,120.5,99.5,76.67
2018,7,22,8,0,2.0,139.0,2.4,20.6,140.0,115.82,89.51
2018,7,22,8,15,5.5,166.0,2.45,21.0,169.5,140.07,108.56
2018,7,22,8,30,9.0,193.0,2.5,21.4,199.0,164.92,127.85
2018,7,22,8,45,25.5,221.0,2.5,21.8,238.5,202.19,156.77
2018,7,22,9,0,42.0,249.0,2.5,22.2,278.0,238.33,184.46
2018,7,22,9,15,150.0,264.0,2.55,22.45,377.5,330.37,256.2
2018,7,22,9,30,258.0,279.0,2.6,22.7,477.0,432.59,333.97
2018,7,22,9,45,404.0,267.5,2.65,23.0,594.0,549.44,421.21
2018,7,22,10,0,550.0,256.0,2.7,23.3,711.0,666.6,506.23
2018,7,22,10,15,625.0,227.0,2.8,23.5,761.0,723.46,546.93
2018,7,22,10,30,700.0,198.0,2.9,23.7,811.0,778.37,586.27
2018,7,22,10,45,765.0,166.5,2.95,23.85,852.0,817.89,613.55
2018,7,22,11,0,830.0,135.0,3.0,24.0,893.0,851.97,635.88
2018,7,22,11,15,850.0,125.5,3.1,24.05,912.5,876.13,652.02
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,897.46,666.35
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,908.15,673.16
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,915.4,677.84
2018,7,22,12,15,875.5,115.0,3.35,24.3,947.5,917.81,679.66
2018,7,22,12,30,877.0,114.0,3.4,24.3,948.0,916.73,679.28
2018,7,22,12,45,877.5,112.5,3.5,24.35,942.0,910.78,675.92
2018,7,22,13,0,878.0,111.0,3.6,24.4,936.0,901.31,670.29
2018,7,22,13,15,875.5,110.0,3.6,24.35,921.5,886.14,660.57
2018,7,22,13,30,873.0,109.0,3.6,24.3,907.0,867.59,648.65
2018,7,22,13,45,868.5,108.0,3.65,24.25,886.0,844.04,633.59
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,817.38,616.37
2018,7,22,14,15,858.0,105.0,3.75,24.05,837.5,785.61,595.73
2018,7,22,14,30,852.0,103.0,3.8,23.9,810.0,751.09,573.01
2018,7,22,14,45,843.5,101.5,3.8,23.75,777.0,712.67,546.92
2018,7,22,15,0,835.0,100.0,3.8,23.6,744.0,672.05,517.49
2018,7,22,15,15,823.5,98.5,3.8,23.6,705.5,627.52,484.21
2018,7,22,15,30,812.0,97.0,3.8,23.6,667.0,581.49,449.04
2018,7,22,15,45,798.5,94.0,3.75,23.2,624.5,531.74,410.72
2018,7,22,16,0,785.0,91.0,3.7,22.8,582.0,481.73,371.02
2018,7,22,16,15,767.0,87.5,3.7,22.55,536.0,427.49,326.75
2018,7,22,16,30,749.0,84.0,3.7,22.3,490.0,373.51,281.39
2018,7,22,16,45,725.0,81.0,3.7,22.0,442.5,318.54,234.25
2018,7,22,17,0,701.0,78.0,3.7,21.7,395.0,265.06,187.58
2018,7,22,17,15,668.0,73.5,3.65,21.35,346.0,210.09,140.29
2018,7,22,17,30,635.0,69.0,3.6,21.0,297.0,155.23,94.97
2018,7,22,17,45,589.5,64.0,3.55,20.65,249.5,104.95,58.62
2018,7,22,18,0,544.0,59.0,3.5,20.3,202.0,59.82,35.47
2018,7,22,18,15,478.0,52.0,3.45,19.95,158.0,41.04,30.13
2018,7,22,18,30,412.0,45.0,3.4,19.6,114.0,36.16,25.54
2018,7,22,18,45,315.0,35.5,3.3,19.2,78.0,28.95,18.58
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.64,7.07
2018,7,22,19,15,126.0,16.0,3.2,18.55,23.5,13.66,0.0
2018,7,22,19,30,34.0,6.0,3.2,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.15,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.05,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.1,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.45,22.0,12.8,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.8,40.0,20.94,3.87
2018,7,23,5,45,326.5,34.0,2.55,16.1,75.5,27.86,17.72
2018,7,23,6,0,428.0,43.0,2.6,16.4,111.0,34.72,24.59
2018,7,23,6,15,496.5,49.5,2.6,16.85,156.0,39.28,28.98
2018,7,23,6,30,565.0,56.0,2.6,17.3,201.0,53.83,33.11
2018,7,23,6,45,612.5,60.5,2.6,17.8,249.5,99.74,54.96
2018,7,23,7,0,660.0,65.0,2.6,18.3,298.0,154.01,93.9
2018,7,23,7,15,694.0,69.0,2.6,18.75,348.0,206.95,137.63
2018,7,23,7,30,728.0,73.0,2.6,19.2,398.0,263.18,186.2
2018,7,23,7,45,753.5,76.0,2.6,19.7,447.0,318.69,234.7
2018,7,23,8,0,779.0,79.0,2.6,20.2,496.0,375.87,283.69
2018,7,23,8,15,798.0,81.5,2.6,20.7,543.0,431.08,329.94
2018,7,23,8,30,817.0,84.0,2.6,21.2,590.0,486.35,374.73
2018,7,23,8,45,832.0,85.5,2.6,21.7,633.5,538.12,415.44
2018,7,23,9,0,847.0,87.0,2.6,22.2,677.0,589.19,454.27
2018,7,23,9,15,859.0,88.0,2.65,22.65,716.5,636.89,489.73
2018,7,23,9,30,871.0,89.0,2.7,23.1,756.0,683.08,523.13
2018,7,23,9,45,882.0,89.0,2.7,23.55,791.0,725.81,552.81
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,766.45,578.97
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,802.17,602.06
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,835.07,623.07
2018,7,23,10,45,910.5,92.0,2.85,24.9,905.0,863.27,640.79
2018,7,23,11,0,915.0,93.0,2.9,25.2,927.0,888.22,656.31
2018,7,23,11,15,917.0,94.0,2.95,25.35,941.5,907.58,668.5
2018,7,23,11,30,919.0,95.0,3.0,25.5,956.0,923.39,678.42
2018,7,23,11,45,918.5,97.0,3.05,25.65,963.5,934.27,685.17
2018,7,23,12,0,918.0,99.0,3.1,25.8,971.0,941.46,689.61
2018,7,23,12,15,915.5,100.5,3.2,25.8,970.5,942.65,690.98
2018,7,23,12,30,913.0,102.0,3.3,25.8,970.0,940.17,690.07
2018,7,23,12,45,906.5,106.0,3.35,25.85,962.0,932.76,685.53
2018,7,23,13,0,900.0,110.0,3.4,25.9,954.0,921.81,678.75
2018,7,23,13,15,897.0,109.5,3.5,25.75,939.5,906.34,669.86
2018,7,23,13,30,894.0,109.0,3.6,25.6,925.0,887.41,658.67
2018,7,23,13,45,890.5,107.0,3.7,25.45,903.5,863.28,643.92
2018,7,23,14,0,887.0,105.0,3.8,25.3,882.0,835.91,626.87
2018,7,23,14,15,881.0,103.5,3.85,25.1,854.5,803.89,606.37
2018,7,23,14,30,875.0,102.0,3.9,24.9,827.0,769.04,583.74
2018,7,23,14,45,868.5,99.5,3.95,24.75,793.5,730.24,557.96
2018,7,23,15,0,862.0,97.0,4.0,24.6,760.0,689.01,528.48
2018,7,23,15,15,850.5,95.5,4.0,24.6,721.0,643.29,494.49
2018,7,23,15,30,839.0,94.0,4.0,24.6,682.0,595.99,458.53
2018,7,23,15,45,826.0,91.5,3.95,24.2,639.0,545.62,419.89
2018,7,23,16,0,813.0,89.0,3.9,23.8,596.0,494.33,379.35
2018,7,23,16,15,795.0,86.0,3.9,23.45,549.5,439.53,334.87
2018,7,23,16,30,777.0,83.0,3.9,23.1,503.0,384.42,288.78
2018,7,23,16,45,742.5,81.5,3.85,22.8,451.0,325.67,238.89
2018,7,23,17,0,708.0,80.0,3.8,22.5,399.0,269.55,190.47
2018,7,23,17,15,665.0,76.5,3.7,22.05,347.0,209.99,140.01
2018,7,23,17,30,622.0,73.0,3.6,21.6,295.0,157.21,96.93
2018,7,23,17,45,572.0,67.5,3.55,21.2,246.5,106.72,60.56
2018,7,23,18,0,522.0,62.0,3.5,20.8,198.0,62.01,37.38
2018,7,23,18,15,442.5,55.0,3.4,20.25,153.0,43.33,32.07
2018,7,23,18,30,363.0,48.0,3.3,19.7,108.0,38.56,27.56
2018,7,23,18,45,260.5,37.0,3.2,19.2,72.5,28.6,18.22
2018,7,23,19,0,158.0,26.0,3.1,18.7,37.0,20.18,5.41
2018,7,23,19,15,96.0,16.0,3.15,18.35,21.0,13.66,0.0
2018,7,23,19,30,34.0,6.0,3.2,18.0,5.0,0.0,0.0
2018,7,23,19,45,17.0,3.0,3.2,17.7,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.5,15.5,2.85,16.0,21.0,13.23,0.0
2018,7,24,5,30,194.0,26.0,2.9,16.3,38.0,20.27,2.13
2018,7,24,5,45,215.5,25.0,2.95,16.55,49.5,19.8,10.87
2018,7,24,6,0,237.0,24.0,3.0,16.8,61.0,18.44,10.39
2018,7,24,6,15,118.5,18.0,3.0,17.25,36.5,13.0,5.81
2018,7,24,6,30,0.0,12.0,3.0,17.7,12.0,9.86,2.73
2018,7,24,6,45,17.5,40.5,2.95,18.1,46.5,35.73,23.99
2018,7,24,7,0,35.0,69.0,2.9,18.5,81.0,62.48,45.53
2018,7,24,7,15,48.5,109.5,2.9,18.95,129.5,100.13,76.2
2018,7,24,7,30,62.0,150.0,2.9,19.4,178.0,139.88,108.33
2018,7,24,7,45,67.5,179.5,2.85,19.85,213.0,170.52,132.96
2018,7,24,8,0,73.0,209.0,2.8,20.3,248.0,202.22,158.08
2018,7,24,8,15,127.0,235.5,2.8,20.8,311.0,257.86,201.33
2018,7,24,8,30,181.0,262.0,2.8,21.3,374.0,316.07,246.18
2018,7,24,8,45,262.0,264.0,2.85,21.75,439.5,379.29,294.71
2018,7,24,9,0,343.0,266.0,2.9,22.2,505.0,444.54,344.3
2018,7,24,9,15,365.5,274.5,2.95,22.6,542.5,484.78,374.15
2018,7,24,9,30,388.0,283.0,3.0,23.0,580.0,534.76,410.6
2018,7,24,9,45,398.0,294.0,3.05,23.4,610.5,570.43,435.91
2018,7,24,10,0,408.0,305.0,3.1,23.8,641.0,605.46,460.41
2018,7,24,10,15,500.5,275.0,3.15,24.15,702.0,667.94,506.1
2018,7,24,10,30,593.0,245.0,3.2,24.5,763.0,736.63,555.17
2018,7,24,10,45,746.0,175.0,3.2,24.8,843.0,812.58,609.41
2018,7,24,11,0,899.0,105.0,3.2,25.1,923.0,887.34,658.39
2018,7,24,11,15,902.5,105.0,3.25,25.25,938.0,906.81,670.31
2018,7,24,11,30,906.0,105.0,3.3,25.4,953.0,922.83,680.4
2018,7,24,11,45,909.0,104.5,3.35,25.6,961.0,934.4,687.49
2018,7,24,12,0,912.0,104.0,3.4,25.8,969.0,942.38,692.31
2018,7,24,12,15,911.0,104.5,3.45,25.8,969.0,943.99,693.58
2018,7,24,12,30,910.0,105.0,3.5,25.8,969.0,941.95,692.59
2018,7,24,12,45,906.0,107.0,3.6,25.85,961.5,934.95,688.58
2018,7,24,13,0,902.0,109.0,3.7,25.9,954.0,924.37,682.29
2018,7,24,13,15,900.0,108.0,3.75,25.85,940.0,909.26,673.02
2018,7,24,13,30,898.0,107.0,3.8,25.8,926.0,890.66,661.45
2018,7,24,13,45,894.0,105.5,3.85,25.7,904.5,866.45,646.22
2018,7,24,14,0,890.0,104.0,3.9,25.6,883.0,839.0,628.74
2018,7,24,14,15,885.0,102.5,3.9,25.45,856.0,807.64,608.38
2018,7,24,14,30,880.0,101.0,3.9,25.3,829.0,773.37,585.88
2018,7,24,14,45,872.0,99.5,3.95,25.15,795.5,734.19,559.91
2018,7,24,15,0,864.0,98.0,4.0,25.0,762.0,692.68,530.36
2018,7,24,15,15,853.0,96.0,4.0,25.0,722.5,646.66,496.26
2018,7,24,15,30,842.0,94.0,4.0,25.0,683.0,599.01,460.14
2018,7,24,15,45,829.0,91.5,4.0,24.55,640.0,548.42,421.61
2018,7,24,16,0,816.0,89.0,4.0,24.1,597.0,496.91,381.12
2018,7,24,16,15,799.0,86.0,4.0,23.75,550.5,442.36,336.86
2018,7,24,16,30,782.0,83.0,4.0,23.4,504.0,387.33,290.84
2018,7,24,16,45,759.0,79.5,4.0,23.1,455.0,330.2,242.01
2018,7,24,17,0,736.0,76.0,4.0,22.8,406.0,274.42,193.43
2018,7,24,17,15,703.5,71.5,4.0,22.3,355.5,217.32,144.41
2018,7,24,17,30,671.0,67.0,4.0,21.8,305.0,163.29,99.74
2018,7,24,17,45,627.0,62.0,3.95,21.3,256.5,107.83,59.22
2018,7,24,18,0,583.0,57.0,3.9,20.8,208.0,60.29,34.72
2018,7,24,18,15,516.5,50.0,3.85,20.3,162.0,39.75,28.94
2018,7,24,18,30,450.0,43.0,3.8,19.8,116.0,34.76,24.26
2018,7,24,18,45,348.5,34.0,3.7,19.35,79.0,27.87,17.52
2018,7,24,19,0,247.0,25.0,3.6,18.9,42.0,20.92,4.78
2018,7,24,19,15,143.0,15.0,3.6,18.65,23.0,12.8,0.0
2018,7,24,19,30,39.0,5.0,3.6,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.55,18.1,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.65,16.15,17.5,9.39,0.0
2018,7,25,5,30,218.0,22.0,2.7,16.5,35.0,18.3,0.0
2018,7,25,5,45,345.5,30.0,2.7,16.85,73.5,24.53,14.69
2018,7,25,6,0,473.0,38.0,2.7,17.2,112.0,30.82,21.07
2018,7,25,6,15,540.5,44.5,2.65,17.7,158.0,35.6,25.62
2018,7,25,6,30,608.0,51.0,2.6,18.2,204.0,54.94,32.99
2018,7,25,6,45,503.0,76.0,2.5,18.7,222.0,103.95,62.32
2018,7,25,7,0,398.0,101.0,2.4,19.2,240.0,140.85,94.24
2018,7,25,7,15,284.5,139.5,2.4,19.85,247.0,174.2,126.89
2018,7,25,7,30,171.0,178.0,2.4,20.5,254.0,192.88,146.96
2018,7,25,7,45,207.5,195.0,2.4,21.15,298.0,231.44,177.42
2018,7,25,8,0,244.0,212.0,2.4,21.8,342.0,277.37,213.51
2018,7,25,8,15,428.5,182.5,2.4,22.45,436.5,355.38,272.95
2018,7,25,8,30,613.0,153.0,2.4,23.1,531.0,450.67,345.54
2018,7,25,8,45,740.0,117.5,2.4,23.8,607.5,521.56,399.34
2018,7,25,9,0,867.0,82.0,2.4,24.5,684.0,598.56,456.77
2018,7,25,9,15,875.0,84.5,2.4,25.05,722.5,646.19,491.04
2018,7,25,9,30,883.0,87.0,2.4,25.6,761.0,691.9,523.06
2018,7,25,9,45,886.0,91.5,2.45,26.1,794.0,733.8,551.56
2018,7,25,10,0,889.0,96.0,2.5,26.6,827.0,772.96,576.42
2018,7,25,10,15,895.0,97.5,2.6,26.9,855.5,808.75,599.51
2018,7,25,10,30,901.0,99.0,2.7,27.2,884.0,841.68,620.56
2018,7,25,10,45,905.0,100.5,2.75,27.5,906.0,869.89,638.03
2018,7,25,11,0,909.0,102.0,2.8,27.8,928.0,894.83,653.31
2018,7,25,11,15,912.0,103.0,2.95,27.85,943.5,915.02,666.86
2018,7,25,11,30,915.0,104.0,3.1,27.9,959.0,931.7,678.19
2018,7,25,11,45,915.5,105.0,3.25,27.95,966.5,942.52,685.77
2018,7,25,12,0,916.0,106.0,3.4,28.0,974.0,949.67,691.08
2018,7,25,12,15,917.0,105.5,3.5,27.85,974.5,952.2,693.68
2018,7,25,12,30,918.0,105.0,3.6,27.7,975.0,951.05,694.0
2018,7,25,12,45,919.0,103.0,3.75,27.6,968.5,944.79,691.22
2018,7,25,13,0,920.0,101.0,3.9,27.5,962.0,934.81,686.04
2018,7,25,13,15,916.5,101.0,3.95,27.3,947.5,919.03,676.76
2018,7,25,13,30,913.0,101.0,4.0,27.1,933.0,899.72,665.18
2018,7,25,13,45,909.0,100.5,4.1,26.9,912.0,876.09,650.9
2018,7,25,14,0,905.0,100.0,4.2,26.7,891.0,849.15,634.3
2018,7,25,14,15,867.5,115.5,4.25,26.4,853.5,807.4,607.36
2018,7,25,14,30,830.0,131.0,4.3,26.1,816.0,771.24,584.09
2018,7,25,14,45,851.5,114.0,4.35,25.75,791.0,734.22,559.68
2018,7,25,15,0,873.0,97.0,4.4,25.4,766.0,699.28,535.63
2018,7,25,15,15,861.5,95.5,4.4,25.4,726.5,652.96,501.21
2018,7,25,15,30,850.0,94.0,4.4,25.4,687.0,605.02,464.82
2018,7,25,15,45,816.0,97.5,4.4,24.6,637.0,549.5,423.08
2018,7,25,16,0,782.0,101.0,4.4,23.8,587.0,492.95,379.34
2018,7,25,16,15,767.5,96.5,4.4,23.25,541.5,439.16,335.93
2018,7,25,16,30,753.0,92.0,4.4,22.7,496.0,385.26,290.97
2018,7,25,16,45,720.5,88.0,4.35,22.15,444.0,325.95,240.81
2018,7,25,17,0,688.0,84.0,4.3,21.6,392.0,266.66,189.92
2018,7,25,17,15,667.0,78.5,4.25,21.05,346.5,213.52,143.63
2018,7,25,17,30,646.0,73.0,4.2,20.5,301.0,162.12,100.43
2018,7,25,17,45,593.0,67.5,4.1,20.0,251.0,109.69,62.37
2018,7,25,18,0,540.0,62.0,4.0,19.5,201.0,63.41,38.07
2018,7,25,18,15,467.5,54.5,3.9,19.15,155.5,43.2,32.08
2018,7,25,18,30,395.0,47.0,3.8,18.8,110.0,38.0,27.13
2018,7,25,18,45,296.0,36.5,3.7,18.4,74.5,29.99,19.27
2018,7,25,19,0,197.0,26.0,3.6,18.0,39.0,20.27,3.27
2018,7,25,19,15,111.5,15.5,3.55,17.85,21.5,13.23,0.0
2018,7,25,19,30,26.0,5.0,3.5,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.4,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.5,15.75,16.0,9.39,0.0
2018,7,26,5,30,165.0,22.0,2.5,16.1,32.0,17.16,0.0
2018,7,26,5,45,277.0,33.5,2.45,16.4,68.5,27.47,17.05
2018,7,26,6,0,389.0,45.0,2.4,16.7,105.0,36.46,25.98
2018,7,26,6,15,274.5,49.0,2.35,17.2,99.0,37.0,26.89
2018,7,26,6,30,160.0,53.0,2.3,17.7,93.0,44.51,29.92
2018,7,26,6,45,85.5,77.0,2.25,18.15,99.0,69.52,49.77
2018,7,26,7,0,11.0,101.0,2.2,18.6,105.0,83.85,64.4
2018,7,26,7,15,19.5,131.5,2.1,19.15,139.5,111.0,86.23
2018,7,26,7,30,28.0,162.0,2.0,19.7,174.0,140.39,109.59
2018,7,26,7,45,69.5,181.5,1.95,20.2,217.0,173.11,134.63
2018,7,26,8,0,111.0,201.0,1.9,20.7,260.0,214.22,166.54
2018,7,26,8,15,127.0,217.0,1.9,21.2,290.5,243.18,189.06
2018,7,26,8,30,143.0,233.0,1.9,21.7,321.0,273.71,212.56
2018,7,26,8,45,155.5,255.0,1.9,22.2,357.0,308.93,239.26
2018,7,26,9,0,168.0,277.0,1.9,22.7,393.0,345.22,266.27
2018,7,26,9,15,190.0,299.0,1.95,23.1,437.5,388.5,298.34
2018,7,26,9,30,212.0,321.0,2.0,23.5,482.0,433.35,331.04
2018,7,26,9,45,234.0,334.5,2.0,23.9,520.0,480.94,365.04
2018,7,26,10,0,256.0,348.0,2.0,24.3,558.0,521.11,393.2
2018,7,26,10,15,307.0,357.5,2.15,24.55,618.5,581.21,436.51
2018,7,26,10,30,358.0,367.0,2.3,24.8,679.0,643.31,480.5
2018,7,26,10,45,403.5,358.5,2.4,25.05,718.5,696.28,517.36
2018,7,26,11,0,449.0,350.0,2.5,25.3,758.0,739.74,547.55
2018,7,26,11,15,454.0,347.0,2.6,25.35,765.0,751.74,555.84
2018,7,26,11,30,459.0,344.0,2.7,25.4,772.0,761.67,562.98
2018,7,26,11,45,469.5,342.0,2.85,25.45,783.0,775.38,573.05
2018,7,26,12,0,480.0,340.0,3.0,25.5,794.0,786.92,581.64
2018,7,26,12,15,495.0,334.0,3.05,25.4,802.5,796.59,588.97
2018,7,26,12,30,510.0,328.0,3.1,25.3,811.0,803.78,594.68
2018,7,26,12,45,497.0,339.0,3.2,25.2,806.5,798.41,591.33
2018,7,26,13,0,484.0,350.0,3.3,25.1,802.0,790.68,586.46
2018,7,26,13,15,493.0,347.5,3.4,24.95,802.0,788.15,585.93
2018,7,26,13,30,502.0,345.0,3.5,24.8,802.0,783.0,583.56
2018,7,26,13,45,542.5,314.0,3.55,24.6,797.0,776.3,581.09
2018,7,26,14,0,583.0,283.0,3.6,24.4,792.0,766.75,576.51
2018,7,26,14,15,635.0,244.5,3.65,24.15,782.0,755.29,570.86
2018,7,26,14,30,687.0,206.0,3.7,23.9,772.0,737.21,560.32
2018,7,26,14,45,683.0,195.5,3.7,23.65,738.5,697.52,532.75
2018,7,26,15,0,679.0,185.0,3.7,23.4,705.0,655.81,503.26
2018,7,26,15,15,720.5,157.0,3.7,23.4,682.5,625.43,481.48
2018,7,26,15,30,762.0,129.0,3.7,23.4,660.0,588.81,454.22
2018,7,26,15,45,776.5,114.5,3.75,22.8,625.0,544.96,421.31
2018,7,26,16,0,791.0,100.0,3.8,22.2,590.0,497.61,384.37
2018,7,26,16,15,775.5,95.5,3.8,21.85,544.0,442.81,339.83
2018,7,26,16,30,760.0,91.0,3.8,21.5,498.0,388.01,293.89
2018,7,26,16,45,738.5,86.0,3.8,21.15,449.0,330.99,245.05
2018,7,26,17,0,717.0,81.0,3.8,20.8,400.0,275.21,196.31
2018,7,26,17,15,684.5,76.0,3.75,20.35,350.0,215.82,145.14
2018,7,26,17,30,652.0,71.0,3.7,19.9,300.0,161.96,100.23
2018,7,26,17,45,608.0,65.0,3.7,19.4,251.5,109.53,61.7
2018,7,26,18,0,564.0,59.0,3.7,18.9,203.0,62.14,36.5
2018,7,26,18,15,495.0,52.0,3.65,18.5,157.5,41.37,30.55
2018,7,26,18,30,426.0,45.0,3.6,18.1,112.0,36.49,25.88
2018,7,26,18,45,322.0,35.0,3.5,17.75,75.5,28.81,18.25
2018,7,26,19,0,218.0,25.0,3.4,17.4,39.0,21.03,2.06
2018,7,26,19,15,124.0,15.0,3.4,17.15,21.5,12.8,0.0
2018,7,26,19,30,30.0,5.0,3.4,16.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.7,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,5,15,63.0,10.5,3.55,14.8,14.0,8.96,0.0
2018,7,27,5,30,126.0,21.0,3.6,15.1,28.0,16.33,0.0
2018,7,27,5,45,220.0,35.5,3.6,15.45,62.5,27.41,16.91
2018,7,27,6,0,314.0,50.0,3.6,15.8,97.0,38.3,27.63
2018,7,27,6,15,225.0,57.5,3.6,16.2,98.0,42.88,32.14
2018,7,27,6,30,136.0,65.0,3.6,16.6,99.0,52.68,37.2
2018,7,27,6,45,91.0,94.5,3.55,17.0,119.5,82.87,60.99
2018,7,27,7,0,46.0,124.0,3.5,17.4,140.0,106.17,81.82
2018,7,27,7,15,52.0,144.5,3.45,17.8,165.0,128.09,99.6
2018,7,27,7,30,58.0,165.0,3.4,18.2,190.0,150.95,118.13
2018,7,27,7,45,53.5,176.5,3.35,18.65,202.0,164.0,128.76
2018,7,27,8,0,49.0,188.0,3.3,19.1,214.0,176.35,138.6
2018,7,27,8,15,90.5,207.5,3.3,19.45,261.0,215.06,169.12
2018,7,27,8,30,132.0,227.0,3.3,19.8,308.0,263.57,207.31
2018,7,27,8,45,143.0,244.5,3.25,20.2,338.0,293.51,230.47
2018,7,27,9,0,154.0,262.0,3.2,20.6,368.0,324.32,254.01
2018,7,27,9,15,175.0,289.0,3.25,20.95,416.5,370.66,289.26
2018,7,27,9,30,196.0,316.0,3.3,21.3,465.0,418.62,325.15
2018,7,27,9,45,229.0,337.5,3.3,21.65,519.5,480.85,371.18
2018,7,27,10,0,262.0,359.0,3.3,22.0,574.0,536.55,411.61
2018,7,27,10,15,343.0,348.0,3.35,22.25,639.5,602.06,460.17
2018,7,27,10,30,424.0,337.0,3.4,22.5,705.0,682.09,518.04
2018,7,27,10,45,463.0,324.0,3.45,22.75,735.5,717.24,542.82
2018,7,27,11,0,502.0,311.0,3.5,23.0,766.0,751.87,567.3
2018,7,27,11,15,525.0,299.0,3.55,23.15,782.0,772.2,581.62
2018,7,27,11,30,548.0,287.0,3.6,23.3,798.0,792.19,595.72
2018,7,27,11,45,534.0,310.0,3.6,23.45,811.0,806.19,604.07
2018,7,27,12,0,520.0,333.0,3.6,23.6,824.0,818.77,611.45
2018,7,27,12,15,582.5,299.5,3.7,23.65,850.0,847.27,632.98
2018,7,27,12,30,645.0,266.0,3.8,23.7,876.0,874.0,653.11
2018,7,27,12,45,736.5,214.5,3.85,23.7,906.0,905.66,676.68
2018,7,27,13,0,828.0,163.0,3.9,23.7,936.0,924.58,689.82
2018,7,27,13,15,735.5,207.5,3.95,23.65,886.0,878.94,659.34
2018,7,27,13,30,643.0,252.0,4.0,23.6,836.0,825.03,621.17
2018,7,27,13,45,650.0,243.5,4.0,23.55,821.5,807.63,609.98
2018,7,27,14,0,657.0,235.0,4.0,23.5,807.0,787.2,596.34
2018,7,27,14,15,771.0,172.5,4.0,23.4,822.5,794.36,604.6
2018,7,27,14,30,885.0,110.0,4.0,23.3,838.0,790.12,602.91
2018,7,27,14,45,878.5,107.5,4.0,23.15,804.5,750.73,576.31
2018,7,27,15,0,872.0,105.0,4.0,23.0,771.0,708.85,546.25
2018,7,27,15,15,860.5,103.0,4.0,23.0,731.0,661.92,511.39
2018,7,27,15,30,849.0,101.0,4.0,23.0,691.0,613.38,474.48
2018,7,27,15,45,835.5,97.5,3.95,22.6,646.5,560.99,434.31
2018,7,27,16,0,822.0,94.0,3.9,22.2,602.0,508.58,392.84
2018,7,27,16,15,803.0,91.0,3.9,21.9,554.0,451.94,346.78
2018,7,27,16,30,784.0,88.0,3.9,21.6,506.0,395.59,299.52
2018,7,27,16,45,758.0,85.0,3.85,21.25,456.0,337.46,249.74
2018,7,27,17,0,732.0,82.0,3.8,20.9,406.0,281.01,200.47
2018,7,27,17,15,693.0,78.5,3.85,20.35,354.5,220.5,148.68
2018,7,27,17,30,654.0,75.0,3.9,19.8,303.0,166.23,103.72
2018,7,27,17,45,566.5,72.5,3.95,19.25,247.0,112.3,65.64
2018,7,27,18,0,479.0,70.0,4.0,18.7,191.0,68.83,43.5
2018,7,27,18,15,398.5,59.5,4.0,18.15,144.5,47.15,35.61
2018,7,27,18,30,318.0,49.0,4.0,17.6,98.0,37.55,26.82
2018,7,27,18,45,227.0,36.0,4.0,17.05,64.5,27.78,17.33
2018,7,27,19,0,136.0,23.0,4.0,16.5,31.0,17.87,0.0
2018,7,27,19,15,68.0,11.5,4.0,16.2,15.5,9.82,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,5,15,22.0,7.5,2.3,14.05,8.5,6.4,0.0
2018,7,28,5,30,44.0,15.0,2.3,14.4,17.0,12.04,0.0
2018,7,28,5,45,90.0,33.5,2.35,14.75,44.5,26.08,15.75
2018,7,28,6,0,136.0,52.0,2.4,15.1,72.0,39.76,28.95
2018,7,28,6,15,100.0,62.0,2.3,15.45,80.0,48.37,37.07
2018,7,28,6,30,64.0,72.0,2.2,15.8,88.0,57.69,42.53
2018,7,28,6,45,44.0,94.0,2.15,16.2,106.0,78.93,59.68
2018,7,28,7,0,24.0,116.0,2.1,16.6,124.0,97.05,75.38
2018,7,28,7,15,28.5,137.5,2.0,17.0,148.5,117.9,92.32
2018,7,28,7,30,33.0,159.0,1.9,17.4,173.0,139.62,109.8
2018,7,28,7,45,41.5,179.0,1.85,17.8,199.0,162.23,127.73
2018,7,28,8,0,50.0,199.0,1.8,18.2,225.0,185.97,146.41
2018,7,28,8,15,58.0,223.0,1.8,18.6,256.0,213.9,168.23
2018,7,28,8,30,66.0,247.0,1.8,19.0,287.0,242.88,190.57
2018,7,28,8,45,87.0,271.0,1.75,19.4,328.0,279.93,218.91
2018,7,28,9,0,108.0,295.0,1.7,19.8,369.0,326.18,253.84
2018,7,28,9,15,135.5,316.0,1.75,20.2,415.0,369.66,286.37
2018,7,28,9,30,163.0,337.0,1.8,20.6,461.0,415.34,320.11
2018,7,28,9,45,221.5,350.5,1.85,21.0,527.0,478.67,366.92
2018,7,28,10,0,280.0,364.0,1.9,21.4,593.0,555.76,422.54
2018,7,28,10,15,366.0,352.0,2.0,21.75,662.5,625.1,472.75
2018,7,28,10,30,452.0,340.0,2.1,22.1,732.0,709.14,532.13
2018,7,28,10,45,527.5,318.0,2.2,22.5,787.0,768.07,573.19
2018,7,28,11,0,603.0,296.0,2.3,22.9,842.0,828.52,614.87
2018,7,28,11,15,624.5,290.0,2.35,23.2,863.5,855.36,632.28
2018,7,28,11,30,646.0,284.0,2.4,23.5,885.0,879.97,648.39
2018,7,28,11,45,651.0,283.5,2.5,23.8,893.5,891.82,656.05
2018,7,28,12,0,656.0,283.0,2.6,24.1,902.0,900.73,661.89
2018,7,28,12,15,674.5,271.5,2.7,24.25,908.0,909.3,668.37
2018,7,28,12,30,693.0,260.0,2.8,24.4,914.0,914.61,672.73
2018,7,28,12,45,728.0,236.0,2.9,24.5,918.5,920.03,677.87
2018,7,28,13,0,763.0,212.0,3.0,24.6,923.0,921.13,679.38
2018,7,28,13,15,696.0,241.0,3.05,24.55,881.5,876.87,649.65
2018,7,28,13,30,629.0,270.0,3.1,24.5,840.0,830.46,617.66
2018,7,28,13,45,579.5,284.0,3.2,24.45,799.5,784.75,586.59
2018,7,28,14,0,530.0,298.0,3.3,24.4,759.0,737.92,554.25
2018,7,28,14,15,647.5,237.5,3.35,24.2,782.0,761.95,574.78
2018,7,28,14,30,765.0,177.0,3.4,24.0,805.0,768.66,582.6
2018,7,28,14,45,764.0,169.0,3.45,23.85,773.5,734.68,559.01
2018,7,28,15,0,763.0,161.0,3.5,23.7,742.0,694.08,530.54
2018,7,28,15,15,738.5,161.0,3.5,23.7,699.0,643.39,493.34
2018,7,28,15,30,714.0,161.0,3.5,23.7,656.0,592.49,455.23
2018,7,28,15,45,689.5,156.5,3.5,23.2,609.0,537.64,414.21
2018,7,28,16,0,665.0,152.0,3.5,22.7,562.0,483.37,372.43
2018,7,28,16,15,642.0,144.5,3.5,22.3,514.0,428.03,328.5
2018,7,28,16,30,619.0,137.0,3.5,21.9,466.0,373.82,284.21
2018,7,28,16,45,605.5,126.5,3.5,21.55,421.5,321.62,240.17
2018,7,28,17,0,592.0,116.0,3.5,21.2,377.0,270.06,195.75
2018,7,28,17,15,552.5,108.0,3.5,20.65,327.5,215.81,150.12
2018,7,28,17,30,513.0,100.0,3.5,20.1,278.0,162.94,107.01
2018,7,28,17,45,451.5,90.0,3.45,19.6,228.0,113.71,71.24
2018,7,28,18,0,390.0,80.0,3.4,19.1,178.0,71.78,47.37
2018,7,28,18,15,326.0,67.0,3.35,18.6,136.0,50.33,38.29
2018,7,28,18,30,262.0,54.0,3.3,18.1,94.0,41.02,29.7
2018,7,28,18,45,181.5,37.5,3.3,17.55,60.5,28.79,17.98
2018,7,28,19,0,101.0,21.0,3.3,17.0,27.0,16.28,0.0
2018,7,28,19,15,50.5,10.5,3.3,16.75,13.5,8.96,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,29,5,15,17.0,7.0,2.5,14.7,8.0,5.97,0.0
2018,7,29,5,30,34.0,14.0,2.5,14.9,16.0,11.26,0.0
2018,7,29,5,45,97.0,34.0,2.5,15.05,46.5,26.43,15.82
2018,7,29,6,0,160.0,54.0,2.5,15.2,77.0,41.2,30.14
2018,7,29,6,15,130.5,65.5,2.5,15.5,89.5,49.44,37.97
2018,7,29,6,30,101.0,77.0,2.5,15.8,102.0,62.11,45.67
2018,7,29,6,45,78.0,99.5,2.5,16.1,121.5,85.5,63.88
2018,7,29,7,0,55.0,122.0,2.5,16.4,141.0,106.2,81.73
2018,7,29,7,15,92.5,147.5,2.5,16.8,185.0,140.36,108.46
2018,7,29,7,30,130.0,173.0,2.5,17.2,229.0,179.1,139.23
2018,7,29,7,45,139.0,196.5,2.45,17.6,263.5,211.56,165.7
2018,7,29,8,0,148.0,220.0,2.4,18.0,298.0,245.15,192.72
2018,7,29,8,15,145.0,232.0,2.4,18.4,314.5,264.85,208.48
2018,7,29,8,30,142.0,244.0,2.4,18.8,331.0,283.84,223.35
2018,7,29,8,45,141.0,266.0,2.35,19.2,357.5,311.89,244.8
2018,7,29,9,0,140.0,288.0,2.3,19.6,384.0,339.69,265.57
2018,7,29,9,15,154.5,314.0,2.35,19.8,426.0,380.7,296.52
2018,7,29,9,30,169.0,340.0,2.4,20.0,468.0,422.79,327.8
2018,7,29,9,45,204.0,356.0,2.4,20.2,517.5,471.67,364.05
2018,7,29,10,0,239.0,372.0,2.4,20.4,567.0,532.72,408.51
2018,7,29,10,15,316.0,364.0,2.45,20.45,631.5,597.42,456.45
2018,7,29,10,30,393.0,356.0,2.5,20.5,696.0,675.85,513.21
2018,7,29,10,45,406.5,359.5,2.6,20.55,719.5,703.6,532.56
2018,7,29,11,0,420.0,363.0,2.7,20.6,743.0,730.13,551.33
2018,7,29,11,15,427.5,364.0,2.75,20.6,756.0,747.59,563.52
2018,7,29,11,30,435.0,365.0,2.8,20.6,769.0,763.2,574.47
2018,7,29,11,45,459.0,356.5,2.85,20.55,786.0,783.32,589.18
2018,7,29,12,0,483.0,348.0,2.9,20.5,803.0,801.43,602.45
2018,7,29,12,15,496.5,340.5,2.95,20.45,808.5,808.42,607.91
2018,7,29,12,30,510.0,333.0,3.0,20.4,814.0,812.88,611.75
2018,7,29,12,45,616.5,282.0,3.05,20.35,859.0,861.25,648.25
2018,7,29,13,0,723.0,231.0,3.1,20.3,904.0,904.61,680.67
2018,7,29,13,15,626.0,280.5,3.15,20.2,856.5,851.51,642.22
2018,7,29,13,30,529.0,330.0,3.2,20.1,809.0,797.37,603.31
2018,7,29,13,45,437.5,354.0,3.25,20.0,743.5,726.79,552.84
2018,7,29,14,0,346.0,378.0,3.3,19.9,678.0,648.45,496.12
2018,7,29,14,15,250.0,383.0,3.35,19.8,596.0,563.56,433.53
2018,7,29,14,30,154.0,388.0,3.4,19.7,514.0,473.19,365.67
2018,7,29,14,45,143.0,369.5,3.45,19.55,482.5,440.48,342.05
2018,7,29,15,0,132.0,351.0,3.5,19.4,451.0,408.2,318.21
2018,7,29,15,15,118.0,327.0,3.5,19.4,413.0,369.67,289.09
2018,7,29,15,30,104.0,303.0,3.5,19.4,375.0,324.98,254.94
2018,7,29,15,45,84.0,278.5,3.6,19.15,334.0,285.86,224.93
2018,7,29,16,0,64.0,254.0,3.7,18.9,293.0,248.78,196.18
2018,7,29,16,15,168.5,222.5,3.75,18.7,314.5,268.77,212.11
2018,7,29,16,30,273.0,191.0,3.8,18.5,336.0,275.5,215.69
2018,7,29,16,45,444.0,147.0,3.85,18.25,354.5,281.69,215.55
2018,7,29,17,0,615.0,103.0,3.9,18.0,373.0,265.93,194.56
2018,7,29,17,15,587.5,95.0,3.9,17.7,326.5,212.96,148.36
2018,7,29,17,30,560.0,87.0,3.9,17.4,280.0,162.7,105.96
2018,7,29,17,45,508.5,79.0,3.9,17.05,232.0,113.09,69.13
2018,7,29,18,0,457.0,71.0,3.9,16.7,184.0,69.67,44.71
2018,7,29,18,15,324.0,61.5,3.8,16.45,132.5,46.36,35.14
2018,7,29,18,30,191.0,52.0,3.7,16.2,81.0,40.02,29.04
2018,7,29,18,45,111.0,34.5,3.55,15.9,50.0,26.87,16.38
2018,7,29,19,0,31.0,17.0,3.4,15.6,19.0,13.9,0.0
2018,7,29,19,15,15.5,8.5,3.4,15.5,9.5,7.26,0.0
2018,7,29,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,5,15,26.0,8.0,2.8,14.05,9.5,6.83,0.0
2018,7,30,5,30,52.0,16.0,2.8,14.3,19.0,12.77,0.0
2018,7,30,5,45,107.0,35.0,2.85,14.55,48.0,27.13,16.21
2018,7,30,6,0,162.0,54.0,2.9,14.8,77.0,41.17,30.11
2018,7,30,6,15,117.5,58.0,2.85,15.2,78.5,44.2,33.39
2018,7,30,6,30,73.0,62.0,2.8,15.6,80.0,51.02,36.7
2018,7,30,6,45,39.0,79.0,2.75,16.0,89.0,67.59,50.35
2018,7,30,7,0,5.0,96.0,2.7,16.4,98.0,79.11,61.28
2018,7,30,7,15,6.5,117.0,2.6,16.9,119.5,97.04,75.98
2018,7,30,7,30,8.0,138.0,2.5,17.4,141.0,115.39,90.79
2018,7,30,7,45,14.5,156.5,2.45,17.85,163.5,133.74,105.3
2018,7,30,8,0,21.0,175.0,2.4,18.3,186.0,152.96,120.39
2018,7,30,8,15,39.0,205.5,2.35,18.8,228.5,191.23,150.56
2018,7,30,8,30,57.0,236.0,2.3,19.3,271.0,229.59,180.38
2018,7,30,8,45,87.0,262.5,2.3,19.75,320.0,273.28,214.15
2018,7,30,9,0,117.0,289.0,2.3,20.2,369.0,327.33,255.43
2018,7,30,9,15,145.5,310.0,2.35,20.55,415.5,371.97,289.07
2018,7,30,9,30,174.0,331.0,2.4,20.9,462.0,418.87,324.02
2018,7,30,9,45,218.0,346.0,2.45,21.3,518.5,473.62,364.54
2018,7,30,10,0,262.0,361.0,2.5,21.7,575.0,541.27,413.62
2018,7,30,10,15,331.0,356.0,2.55,21.95,636.0,603.13,458.71
2018,7,30,10,30,400.0,351.0,2.6,22.2,697.0,678.55,512.47
2018,7,30,10,45,406.5,360.0,2.65,22.45,719.5,705.4,530.23
2018,7,30,11,0,413.0,369.0,2.7,22.7,742.0,730.74,547.13
2018,7,30,11,15,416.5,372.5,2.75,22.85,754.0,746.8,557.8
2018,7,30,11,30,420.0,376.0,2.8,23.0,766.0,760.91,567.18
2018,7,30,11,45,416.5,384.5,2.9,23.2,774.0,771.03,573.77
2018,7,30,12,0,413.0,393.0,3.0,23.4,782.0,778.9,578.85
2018,7,30,12,15,484.5,356.0,3.0,23.5,812.0,813.08,603.94
2018,7,30,12,30,556.0,319.0,3.0,23.6,842.0,844.02,626.47
2018,7,30,12,45,596.5,298.5,3.05,23.7,856.0,859.02,637.57
2018,7,30,13,0,637.0,278.0,3.1,23.8,870.0,871.02,646.76
2018,7,30,13,15,579.5,300.5,3.1,23.75,832.5,828.83,617.02
2018,7,30,13,30,522.0,323.0,3.1,23.7,795.0,786.29,587.17
2018,7,30,13,45,568.5,286.5,3.15,23.65,789.0,778.95,584.46
2018,7,30,14,0,615.0,250.0,3.2,23.6,783.0,770.37,580.45
2018,7,30,14,15,698.5,205.0,3.2,23.45,791.5,776.12,586.92
2018,7,30,14,30,782.0,160.0,3.2,23.3,800.0,769.3,584.38
2018,7,30,14,45,771.0,157.0,3.2,23.15,765.5,728.59,555.81
2018,7,30,15,0,760.0,154.0,3.2,23.0,731.0,686.05,525.59
2018,7,30,15,15,746.0,150.5,3.2,23.0,691.5,641.02,492.55
2018,7,30,15,30,732.0,147.0,3.2,23.0,652.0,592.84,456.49
2018,7,30,15,45,705.0,145.5,3.25,22.55,605.5,538.46,415.75
2018,7,30,16,0,678.0,144.0,3.3,22.1,559.0,484.8,374.34
2018,7,30,16,15,642.0,142.5,3.3,21.7,509.5,428.13,329.34
2018,7,30,16,30,606.0,141.0,3.3,21.3,460.0,373.84,285.09
2018,7,30,16,45,559.5,137.0,3.35,20.85,408.5,316.61,237.97
2018,7,30,17,0,513.0,133.0,3.4,20.4,357.0,260.23,191.06
2018,7,30,17,15,466.0,124.0,3.4,19.85,307.5,207.97,147.69
2018,7,30,17,30,419.0,115.0,3.4,19.3,258.0,160.82,109.73
2018,7,30,17,45,355.0,102.0,3.4,18.7,209.0,114.31,75.79
2018,7,30,18,0,291.0,89.0,3.4,18.1,160.0,75.58,52.4
2018,7,30,18,15,233.5,70.5,3.35,17.6,119.0,53.42,41.09
2018,7,30,18,30,176.0,52.0,3.3,17.1,78.0,39.92,28.79
