Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,15,45,762.5,56.0,2.3,26.0,333.0,505.51,394.26
2018,10,8,16,0,729.0,53.0,2.2,25.5,285.0,440.99,343.04
2018,10,8,16,15,678.5,49.5,2.1,24.75,236.5,370.52,285.67
2018,10,8,16,30,628.0,46.0,2.0,24.0,188.0,304.63,229.88
2018,10,8,16,45,546.0,40.0,1.9,23.25,141.0,230.9,167.2
2018,10,8,17,0,464.0,34.0,1.8,22.5,94.0,168.18,112.79
2018,10,8,17,15,323.0,26.0,1.9,21.7,59.0,99.21,48.64
2018,10,8,17,30,182.0,18.0,2.0,20.9,24.0,39.42,0.0
2018,10,8,17,45,91.0,9.0,2.05,20.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.6,14.7,16.0,19.67,0.0
2018,10,9,6,30,207.0,22.0,0.7,15.1,32.0,59.6,0.0
2018,10,9,6,45,346.0,30.5,0.8,15.5,71.5,120.67,75.59
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,193.68,138.99
2018,10,9,7,15,561.0,44.5,1.0,16.4,158.0,258.47,196.21
2018,10,9,7,30,637.0,50.0,1.1,16.9,205.0,330.66,258.69
2018,10,9,7,45,686.5,54.0,1.2,17.4,254.5,398.05,316.1
2018,10,9,8,0,736.0,58.0,1.3,17.9,304.0,469.75,374.82
2018,10,9,8,15,767.5,60.5,1.25,18.5,351.0,533.06,424.1
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,597.79,472.25
2018,10,9,8,45,822.0,65.0,1.15,19.7,441.5,651.64,510.39
2018,10,9,9,0,845.0,67.0,1.1,20.3,485.0,710.13,548.38
2018,10,9,9,15,860.5,68.5,1.0,20.9,523.5,761.62,579.63
2018,10,9,9,30,876.0,70.0,0.9,21.5,562.0,811.58,608.8
2018,10,9,9,45,887.5,72.0,0.75,22.1,595.5,856.88,633.01
2018,10,9,10,0,899.0,74.0,0.6,22.7,629.0,899.76,654.64
2018,10,9,10,15,908.0,75.0,0.55,23.2,655.5,936.46,673.88
2018,10,9,10,30,917.0,76.0,0.5,23.7,682.0,970.13,690.94
2018,10,9,10,45,835.0,109.5,0.45,24.25,673.0,961.62,681.77
2018,10,9,11,0,753.0,143.0,0.4,24.8,664.0,941.14,666.12
2018,10,9,11,15,666.5,176.5,0.65,25.0,643.0,903.66,647.27
2018,10,9,11,30,580.0,210.0,0.9,25.2,622.0,858.6,622.34
2018,10,9,11,45,517.0,238.0,1.1,25.4,606.5,820.8,599.15
2018,10,9,12,0,454.0,266.0,1.3,25.6,591.0,787.64,577.86
2018,10,9,12,15,475.5,259.5,1.55,25.55,598.0,800.85,590.41
2018,10,9,12,30,497.0,253.0,1.8,25.5,605.0,811.45,600.59
2018,10,9,12,45,475.5,255.0,2.0,25.4,586.5,785.43,584.74
2018,10,9,13,0,454.0,257.0,2.2,25.3,568.0,757.65,567.63
2018,10,9,13,15,438.5,252.5,2.45,25.05,546.0,727.29,549.24
2018,10,9,13,30,423.0,248.0,2.7,24.8,524.0,695.58,529.37
2018,10,9,13,45,431.0,235.0,2.9,24.6,505.5,675.22,517.43
2018,10,9,14,0,439.0,222.0,3.1,24.4,487.0,652.57,503.49
2018,10,9,14,15,503.0,186.0,3.25,24.0,473.5,650.2,505.69
2018,10,9,14,30,567.0,150.0,3.4,23.6,460.0,648.68,507.96
2018,10,9,14,45,655.0,117.0,3.5,23.2,449.5,653.91,515.05
2018,10,9,15,0,743.0,84.0,3.6,22.8,439.0,644.91,511.14
2018,10,9,15,15,749.5,76.5,3.6,22.8,405.0,603.22,479.62
2018,10,9,15,30,756.0,69.0,3.6,22.8,371.0,558.76,445.07
2018,10,9,15,45,720.5,65.5,3.6,21.75,323.5,492.62,393.97
2018,10,9,16,0,685.0,62.0,3.6,20.7,276.0,428.58,342.44
2018,10,9,16,15,630.5,57.0,3.55,20.1,227.5,358.49,283.52
2018,10,9,16,30,576.0,52.0,3.5,19.5,179.0,292.23,225.92
2018,10,9,16,45,487.5,45.5,3.4,18.9,133.5,219.04,162.34
2018,10,9,17,0,399.0,39.0,3.3,18.3,88.0,156.03,106.86
2018,10,9,17,15,265.0,28.5,3.25,17.75,54.5,88.92,40.29
2018,10,9,17,30,131.0,18.0,3.2,17.2,21.0,32.67,0.0
2018,10,9,17,45,65.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,0.0,6.5,0.55,13.55,6.5,5.55,0.0
2018,10,10,6,30,0.0,13.0,0.6,13.9,13.0,10.72,0.0
2018,10,10,6,45,80.5,32.0,0.7,14.2,43.5,56.08,34.95
2018,10,10,7,0,161.0,51.0,0.8,14.5,74.0,104.75,76.75
2018,10,10,7,15,178.5,64.5,0.8,14.85,99.5,134.97,104.3
2018,10,10,7,30,196.0,78.0,0.8,15.2,125.0,167.44,133.27
2018,10,10,7,45,155.5,101.0,0.85,15.55,143.5,176.48,142.43
2018,10,10,8,0,115.0,124.0,0.9,15.9,162.0,187.97,152.38
2018,10,10,8,15,163.0,140.5,0.8,16.35,203.5,239.56,194.65
2018,10,10,8,30,211.0,157.0,0.7,16.8,245.0,308.33,249.1
2018,10,10,8,45,301.5,163.0,0.65,17.25,303.5,388.36,311.4
2018,10,10,9,0,392.0,169.0,0.6,17.7,362.0,492.38,389.01
2018,10,10,9,15,607.0,128.5,0.55,18.15,454.0,644.0,499.74
2018,10,10,9,30,822.0,88.0,0.5,18.6,546.0,797.4,601.35
2018,10,10,9,45,840.0,87.5,0.4,19.1,579.5,843.93,625.66
2018,10,10,10,0,858.0,87.0,0.3,19.6,613.0,879.42,643.67
2018,10,10,10,15,866.5,88.0,0.35,19.95,638.5,914.38,664.52
2018,10,10,10,30,875.0,89.0,0.4,20.3,664.0,946.41,683.44
2018,10,10,10,45,879.0,91.0,0.45,20.7,682.0,972.14,698.28
2018,10,10,11,0,883.0,93.0,0.5,21.1,700.0,994.39,711.1
2018,10,10,11,15,885.5,93.5,0.65,21.3,710.5,1009.81,722.7
2018,10,10,11,30,888.0,94.0,0.8,21.5,721.0,1021.52,732.19
2018,10,10,11,45,888.0,94.0,0.95,21.7,723.5,1026.32,737.46
2018,10,10,12,0,888.0,94.0,1.1,21.9,726.0,1027.29,740.41
2018,10,10,12,15,885.5,94.0,1.2,21.95,720.5,1021.88,738.88
2018,10,10,12,30,883.0,94.0,1.3,22.0,715.0,1012.68,735.08
2018,10,10,12,45,878.0,94.5,1.45,22.05,702.0,997.86,728.55
2018,10,10,13,0,873.0,95.0,1.6,22.1,689.0,979.45,719.6
2018,10,10,13,15,865.0,94.5,1.8,22.05,668.5,953.54,706.49
2018,10,10,13,30,857.0,94.0,2.0,22.0,648.0,924.45,690.89
2018,10,10,13,45,845.5,93.0,2.15,21.9,620.0,898.27,676.47
2018,10,10,14,0,834.0,92.0,2.3,21.8,592.0,859.23,652.92
2018,10,10,14,15,819.0,90.5,2.45,21.6,558.0,814.25,625.06
2018,10,10,14,30,804.0,89.0,2.6,21.4,524.0,767.38,595.21
2018,10,10,14,45,782.0,87.0,2.7,21.15,484.0,713.02,559.02
2018,10,10,15,0,760.0,85.0,2.8,20.9,444.0,657.98,521.46
2018,10,10,15,15,732.5,81.5,2.8,20.9,400.0,597.27,475.93
2018,10,10,15,30,705.0,78.0,2.8,20.9,356.0,539.35,431.07
2018,10,10,15,45,662.5,74.5,2.95,20.15,309.0,471.84,378.8
2018,10,10,16,0,620.0,71.0,3.1,19.4,262.0,407.34,326.73
2018,10,10,16,15,559.5,65.0,3.1,18.85,214.5,335.57,266.55
2018,10,10,16,30,499.0,59.0,3.1,18.3,167.0,269.81,209.6
2018,10,10,16,45,406.5,50.5,3.1,17.7,123.0,197.69,147.35
2018,10,10,17,0,314.0,42.0,3.1,17.1,79.0,135.72,93.27
2018,10,10,17,15,199.5,28.5,3.05,16.65,48.0,75.31,28.9
2018,10,10,17,30,85.0,15.0,3.0,16.2,17.0,24.03,0.0
2018,10,10,17,45,42.5,7.5,2.95,15.75,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,6.0,1.0,13.3,6.0,5.12,0.0
2018,10,11,6,30,0.0,12.0,1.0,13.6,12.0,9.89,0.0
2018,10,11,6,45,2.5,27.5,1.0,13.95,28.0,24.04,12.6
2018,10,11,7,0,5.0,43.0,1.0,14.3,44.0,38.54,26.37
2018,10,11,7,15,17.0,63.5,0.95,14.65,67.5,65.4,49.41
2018,10,11,7,30,29.0,84.0,0.9,15.0,91.0,91.27,71.63
2018,10,11,7,45,44.5,104.5,0.85,15.3,118.0,120.32,96.29
2018,10,11,8,0,60.0,125.0,0.8,15.6,145.0,151.26,122.16
2018,10,11,8,15,80.0,146.0,0.7,16.05,176.5,187.22,151.57
2018,10,11,8,30,100.0,167.0,0.6,16.5,208.0,236.98,191.25
2018,10,11,8,45,155.0,186.0,0.55,16.95,257.5,300.29,241.22
2018,10,11,9,0,210.0,205.0,0.5,17.4,307.0,368.74,293.57
2018,10,11,9,15,277.0,211.5,0.5,17.85,357.5,452.8,356.36
2018,10,11,9,30,344.0,218.0,0.5,18.3,408.0,527.22,410.16
2018,10,11,9,45,529.5,176.5,0.5,18.75,489.0,673.54,515.51
2018,10,11,10,0,715.0,135.0,0.5,19.2,570.0,822.24,613.89
2018,10,11,10,15,774.5,119.5,0.5,19.65,609.0,876.57,645.14
2018,10,11,10,30,834.0,104.0,0.5,20.1,648.0,936.43,680.64
2018,10,11,10,45,842.5,104.0,0.5,20.55,667.0,963.7,694.9
2018,10,11,11,0,851.0,104.0,0.5,21.0,686.0,975.98,700.28
2018,10,11,11,15,856.0,104.5,0.5,21.35,697.5,993.4,709.45
2018,10,11,11,30,861.0,105.0,0.5,21.7,709.0,1007.29,716.43
2018,10,11,11,45,863.5,104.5,0.45,22.05,712.5,1013.86,717.89
2018,10,11,12,0,866.0,104.0,0.4,22.4,716.0,1016.72,717.33
2018,10,11,12,15,867.0,102.5,0.45,22.6,711.5,1013.14,715.86
2018,10,11,12,30,868.0,101.0,0.5,22.8,707.0,1005.82,712.36
2018,10,11,12,45,867.5,99.0,0.55,23.0,695.0,992.68,705.47
2018,10,11,13,0,867.0,97.0,0.6,23.2,683.0,975.9,696.48
2018,10,11,13,15,860.5,96.0,0.7,23.25,663.0,950.92,683.89
2018,10,11,13,30,854.0,95.0,0.8,23.3,643.0,922.71,669.15
2018,10,11,13,45,846.5,92.5,0.95,23.35,616.0,898.47,657.58
2018,10,11,14,0,839.0,90.0,1.1,23.4,589.0,861.09,636.91
2018,10,11,14,15,825.5,88.0,1.2,23.25,555.0,816.6,610.77
2018,10,11,14,30,812.0,86.0,1.3,23.1,521.0,770.11,582.63
2018,10,11,14,45,794.0,82.5,1.45,23.0,481.5,716.74,549.26
2018,10,11,15,0,776.0,79.0,1.6,22.9,442.0,662.37,514.03
2018,10,11,15,15,749.0,76.0,1.6,22.9,398.0,601.89,470.36
2018,10,11,15,30,722.0,73.0,1.6,22.9,354.0,541.92,425.34
2018,10,11,15,45,683.5,69.0,1.85,22.35,307.0,477.15,376.82
2018,10,11,16,0,645.0,65.0,2.1,21.8,260.0,413.14,326.36
2018,10,11,16,15,587.0,59.5,2.2,21.1,212.5,341.8,267.77
2018,10,11,16,30,529.0,54.0,2.3,20.4,165.0,276.17,211.74
2018,10,11,16,45,437.0,45.5,2.45,19.75,120.5,202.67,148.93
2018,10,11,17,0,345.0,37.0,2.6,19.1,76.0,140.06,94.19
2018,10,11,17,15,210.0,24.0,2.75,18.45,44.0,72.79,19.94
2018,10,11,17,30,75.0,11.0,2.9,17.8,12.0,19.29,0.0
2018,10,11,17,45,37.5,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.7,13.85,13.0,0.0,0.0
2018,10,12,6,30,155.0,20.0,1.8,14.3,26.0,42.77,0.0
2018,10,12,6,45,283.0,30.5,1.85,14.75,62.0,108.69,65.59
2018,10,12,7,0,411.0,41.0,1.9,15.2,98.0,177.18,128.23
2018,10,12,7,15,493.0,48.5,1.9,15.75,144.0,242.19,185.78
2018,10,12,7,30,575.0,56.0,1.9,16.3,190.0,316.55,250.3
2018,10,12,7,45,627.5,61.0,1.9,16.9,238.0,382.99,307.25
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,454.25,365.94
2018,10,12,8,15,716.0,69.5,1.9,18.3,333.0,516.64,415.34
2018,10,12,8,30,752.0,73.0,1.9,19.1,380.0,582.88,465.6
2018,10,12,8,45,778.5,76.0,1.85,19.85,424.0,643.55,509.51
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,704.44,550.45
2018,10,12,9,15,826.0,80.0,1.75,21.25,507.0,758.5,585.08
2018,10,12,9,30,847.0,81.0,1.7,21.9,546.0,803.65,612.65
2018,10,12,9,45,867.5,80.0,1.65,22.55,581.0,851.84,641.7
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,898.3,668.84
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,934.45,689.44
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,967.6,707.94
2018,10,12,10,45,912.0,82.0,1.55,24.95,687.0,994.62,721.79
2018,10,12,11,0,918.0,83.0,1.5,25.5,706.0,1018.13,733.35
2018,10,12,11,15,922.0,83.0,1.5,25.9,717.5,1034.78,741.83
2018,10,12,11,30,926.0,83.0,1.5,26.3,729.0,1047.62,748.09
2018,10,12,11,45,927.5,83.5,1.45,26.7,732.5,1054.6,750.05
2018,10,12,12,0,929.0,84.0,1.4,27.1,736.0,1057.61,749.74
2018,10,12,12,15,927.5,83.5,1.5,27.2,730.5,1052.36,747.98
2018,10,12,12,30,926.0,83.0,1.6,27.3,725.0,1043.14,743.93
2018,10,12,12,45,922.0,83.0,1.7,27.4,712.0,1028.12,736.32
2018,10,12,13,0,918.0,83.0,1.8,27.5,699.0,1009.34,726.38
2018,10,12,13,15,912.0,81.5,1.95,27.45,678.0,983.16,712.75
2018,10,12,13,30,906.0,80.0,2.1,27.4,657.0,953.56,696.69
2018,10,12,13,45,897.0,79.5,2.25,27.3,629.5,919.16,677.31
2018,10,12,14,0,888.0,79.0,2.4,27.2,602.0,881.85,655.62
2018,10,12,14,15,875.5,77.0,2.5,26.95,567.5,837.12,628.43
2018,10,12,14,30,863.0,75.0,2.6,26.7,533.0,790.22,599.21
2018,10,12,14,45,845.0,72.5,2.7,26.45,492.5,736.64,564.62
2018,10,12,15,0,827.0,70.0,2.8,26.2,452.0,687.91,532.67
2018,10,12,15,15,801.5,67.0,2.8,26.2,407.0,626.11,488.21
2018,10,12,15,30,776.0,64.0,2.8,26.2,362.0,564.58,441.7
2018,10,12,15,45,741.0,60.5,2.85,25.3,314.5,497.79,391.11
2018,10,12,16,0,706.0,57.0,2.9,24.4,267.0,433.04,339.78
2018,10,12,16,15,651.5,52.0,2.85,23.45,218.5,360.41,280.09
2018,10,12,16,30,597.0,47.0,2.8,22.5,170.0,294.65,223.72
2018,10,12,16,45,506.5,40.5,2.7,21.55,124.5,219.9,159.65
2018,10,12,17,0,416.0,34.0,2.6,20.6,79.0,155.67,102.52
2018,10,12,17,15,256.5,22.5,2.65,19.9,45.5,79.8,10.85
2018,10,12,17,30,97.0,11.0,2.7,19.2,12.0,22.2,0.0
2018,10,12,17,45,48.5,5.5,2.75,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,0.9,13.8,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,0.9,14.2,27.0,50.43,0.0
2018,10,13,6,45,347.5,28.0,0.85,14.65,65.0,121.97,71.26
2018,10,13,7,0,491.0,37.0,0.8,15.1,103.0,197.81,141.78
2018,10,13,7,15,571.0,42.5,0.8,15.6,150.5,262.91,199.67
2018,10,13,7,30,651.0,48.0,0.8,16.1,198.0,339.07,265.2
2018,10,13,7,45,701.5,52.0,0.8,16.6,247.5,407.83,323.23
2018,10,13,8,0,752.0,56.0,0.8,17.1,297.0,480.94,382.19
2018,10,13,8,15,785.0,58.5,0.8,17.75,344.5,545.87,432.28
2018,10,13,8,30,818.0,61.0,0.8,18.4,392.0,612.33,481.29
2018,10,13,8,45,840.0,64.0,0.85,19.1,436.0,667.27,520.07
2018,10,13,9,0,862.0,67.0,0.9,19.8,480.0,726.84,559.23
2018,10,13,9,15,877.5,69.0,0.9,20.3,519.0,779.43,592.29
2018,10,13,9,30,893.0,71.0,0.9,20.8,558.0,830.41,623.55
2018,10,13,9,45,903.0,73.0,0.95,21.3,590.5,874.76,650.59
2018,10,13,10,0,913.0,75.0,1.0,21.8,623.0,916.53,675.66
2018,10,13,10,15,921.0,76.0,1.05,22.25,649.0,952.42,696.83
2018,10,13,10,30,929.0,77.0,1.1,22.7,675.0,985.17,715.93
2018,10,13,10,45,934.0,77.5,1.15,23.1,693.5,1011.03,730.79
2018,10,13,11,0,939.0,78.0,1.2,23.5,712.0,1033.27,743.48
2018,10,13,11,15,942.0,78.5,1.3,23.7,723.0,1049.73,754.18
2018,10,13,11,30,945.0,79.0,1.4,23.9,734.0,1062.27,762.62
2018,10,13,11,45,945.5,79.5,1.45,24.1,737.0,1068.27,766.27
2018,10,13,12,0,946.0,80.0,1.5,24.3,740.0,1070.21,767.64
2018,10,13,12,15,944.5,80.0,1.6,24.4,734.5,1065.45,766.14
2018,10,13,12,30,943.0,80.0,1.7,24.5,729.0,1056.65,762.27
2018,10,13,12,45,939.5,79.0,1.8,24.55,715.5,1040.66,754.08
2018,10,13,13,0,936.0,78.0,1.9,24.6,702.0,1020.83,743.5
2018,10,13,13,15,930.0,77.0,1.95,24.5,681.0,994.85,728.73
2018,10,13,13,30,924.0,76.0,2.0,24.4,660.0,965.37,711.67
2018,10,13,13,45,914.5,75.0,2.05,24.35,631.5,929.38,690.08
2018,10,13,14,0,905.0,74.0,2.1,24.3,603.0,890.46,666.33
2018,10,13,14,15,892.0,72.5,2.15,24.1,568.0,845.29,638.41
2018,10,13,14,30,879.0,71.0,2.2,23.9,533.0,797.94,608.51
2018,10,13,14,45,861.0,69.0,2.25,23.75,492.5,744.29,573.44
2018,10,13,15,0,843.0,67.0,2.3,23.6,452.0,689.47,536.77
2018,10,13,15,15,817.0,64.5,2.3,23.6,407.0,633.16,496.44
2018,10,13,15,30,791.0,62.0,2.3,23.6,362.0,571.18,449.45
2018,10,13,15,45,754.0,58.5,2.35,22.85,313.5,502.53,397.1
2018,10,13,16,0,717.0,55.0,2.4,22.1,265.0,436.13,344.11
2018,10,13,16,15,660.5,50.5,2.4,21.3,216.0,362.6,283.28
2018,10,13,16,30,604.0,46.0,2.4,20.5,167.0,294.35,224.5
2018,10,13,16,45,509.0,39.0,2.35,19.75,121.0,219.13,159.54
2018,10,13,17,0,414.0,32.0,2.3,19.0,75.0,153.3,100.12
2018,10,13,17,15,254.5,21.5,2.3,18.3,43.5,77.8,0.0
2018,10,13,17,30,95.0,11.0,2.3,17.6,12.0,21.95,0.0
2018,10,13,17,45,47.5,5.5,2.35,16.9,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,6,15,92.0,9.5,1.3,12.5,12.5,0.0,0.0
2018,10,14,6,30,184.0,19.0,1.3,13.0,25.0,47.41,0.0
2018,10,14,6,45,324.5,28.5,1.3,13.5,62.0,117.09,66.62
2018,10,14,7,0,465.0,38.0,1.3,14.0,99.0,192.11,138.63
2018,10,14,7,15,444.0,47.0,1.3,14.55,125.5,225.09,173.04
2018,10,14,7,30,423.0,56.0,1.3,15.1,152.0,255.0,202.75
2018,10,14,7,45,240.0,83.5,1.3,15.65,140.5,208.56,168.81
2018,10,14,8,0,57.0,111.0,1.3,16.2,129.0,135.77,109.11
2018,10,14,8,15,125.0,129.5,1.45,16.8,177.0,207.66,169.26
2018,10,14,8,30,193.0,148.0,1.6,17.4,225.0,277.58,226.37
2018,10,14,8,45,311.5,153.5,1.7,18.0,294.5,388.02,314.77
2018,10,14,9,0,430.0,159.0,1.8,18.6,364.0,513.23,411.1
2018,10,14,9,15,601.5,133.5,1.8,19.1,445.0,648.55,512.32
2018,10,14,9,30,773.0,108.0,1.8,19.6,526.0,783.14,606.13
2018,10,14,9,45,849.5,92.5,1.8,20.1,577.5,861.39,656.5
2018,10,14,10,0,926.0,77.0,1.8,20.6,629.0,931.24,700.34
2018,10,14,10,15,936.5,77.5,1.85,21.05,656.5,969.15,722.95
2018,10,14,10,30,947.0,78.0,1.9,21.5,684.0,1003.99,743.73
2018,10,14,10,45,955.5,78.5,1.9,22.0,704.5,1033.58,760.21
2018,10,14,11,0,964.0,79.0,1.9,22.5,725.0,1059.59,774.37
2018,10,14,11,15,967.5,79.5,1.9,22.9,736.5,1076.82,783.27
2018,10,14,11,30,971.0,80.0,1.9,23.3,748.0,1090.04,789.82
2018,10,14,11,45,975.5,79.0,1.9,23.7,752.5,1098.35,793.46
2018,10,14,12,0,980.0,78.0,1.9,24.1,757.0,1102.5,794.69
2018,10,14,12,15,979.5,78.5,1.9,24.35,752.5,1099.18,791.93
2018,10,14,12,30,979.0,79.0,1.9,24.6,748.0,1091.68,786.82
2018,10,14,12,45,976.0,77.5,1.9,24.9,734.0,1075.09,776.06
2018,10,14,13,0,973.0,76.0,1.9,25.2,720.0,1054.49,763.01
2018,10,14,13,15,967.0,75.5,1.95,25.35,698.5,1028.33,747.67
2018,10,14,13,30,961.0,75.0,2.0,25.5,677.0,998.53,730.0
2018,10,14,13,45,953.0,73.5,2.0,25.65,648.5,962.21,707.45
2018,10,14,14,0,945.0,72.0,2.0,25.8,620.0,922.74,682.76
2018,10,14,14,15,932.5,70.5,2.0,25.75,584.0,876.55,653.91
2018,10,14,14,30,920.0,69.0,2.0,25.7,548.0,828.01,623.12
2018,10,14,14,45,903.0,66.5,2.0,25.7,506.5,772.76,587.07
2018,10,14,15,0,886.0,64.0,2.0,25.7,465.0,716.13,549.39
2018,10,14,15,15,860.5,62.0,2.0,25.7,418.5,653.44,505.73
2018,10,14,15,30,835.0,60.0,2.0,25.7,372.0,595.45,462.31
2018,10,14,15,45,799.0,56.5,1.8,25.1,322.5,525.05,408.31
2018,10,14,16,0,763.0,53.0,1.6,24.5,273.0,456.7,353.83
2018,10,14,16,15,706.5,49.0,1.6,23.35,222.5,381.13,293.04
2018,10,14,16,30,650.0,45.0,1.6,22.2,172.0,310.7,233.66
2018,10,14,16,45,553.0,38.5,1.6,21.1,124.5,230.32,165.47
2018,10,14,17,0,456.0,32.0,1.6,20.0,77.0,164.07,104.71
2018,10,14,17,15,281.0,21.5,1.75,19.35,44.5,82.11,0.0
2018,10,14,17,30,106.0,11.0,1.9,18.7,12.0,23.43,0.0
2018,10,14,17,45,53.0,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,3.05,13.2,13.0,0.0,0.0
2018,10,15,6,30,214.0,19.0,3.1,13.7,26.0,52.88,0.0
2018,10,15,6,45,364.0,27.0,3.2,14.25,63.5,125.11,67.86
2018,10,15,7,0,514.0,35.0,3.3,14.8,101.0,202.07,145.24
2018,10,15,7,15,595.5,41.0,3.3,15.35,149.5,272.18,208.99
2018,10,15,7,30,677.0,47.0,3.3,15.9,198.0,351.08,278.78
2018,10,15,7,45,726.5,50.5,3.35,16.5,247.5,420.36,339.46
2018,10,15,8,0,776.0,54.0,3.4,17.1,297.0,493.73,401.18
2018,10,15,8,15,808.5,57.5,3.25,17.75,345.5,560.77,455.04
2018,10,15,8,30,841.0,61.0,3.1,18.4,394.0,624.23,503.93
2018,10,15,8,45,863.5,62.5,2.95,19.1,438.0,683.67,546.78
2018,10,15,9,0,886.0,64.0,2.8,19.8,482.0,742.76,586.22
2018,10,15,9,15,901.5,66.0,2.6,20.4,521.5,796.25,620.23
2018,10,15,9,30,917.0,68.0,2.4,21.0,561.0,848.06,651.9
2018,10,15,9,45,927.0,70.0,2.2,21.65,594.0,893.15,677.7
2018,10,15,10,0,937.0,72.0,2.0,22.3,627.0,935.58,700.81
2018,10,15,10,15,945.0,73.0,1.85,22.8,653.0,972.02,720.15
2018,10,15,10,30,953.0,74.0,1.7,23.3,679.0,1005.23,736.87
2018,10,15,10,45,958.0,75.0,1.6,23.75,698.0,1032.08,750.0
2018,10,15,11,0,963.0,76.0,1.5,24.2,717.0,1055.2,760.62
2018,10,15,11,15,966.0,76.5,1.35,24.6,728.0,1071.85,766.33
2018,10,15,11,30,969.0,77.0,1.2,25.0,739.0,1084.47,769.44
2018,10,15,11,45,969.5,77.0,1.1,25.4,741.5,1089.85,769.08
2018,10,15,12,0,970.0,77.0,1.0,25.8,744.0,1091.07,766.36
2018,10,15,12,15,969.0,76.5,0.9,26.0,738.5,1086.0,760.59
2018,10,15,12,30,968.0,76.0,0.8,26.2,733.0,1076.79,752.55
2018,10,15,12,45,964.5,75.5,0.7,26.45,719.5,1061.01,740.6
2018,10,15,13,0,961.0,75.0,0.6,26.7,706.0,1041.29,726.54
2018,10,15,13,15,955.0,74.0,0.65,26.7,684.5,1014.72,712.77
2018,10,15,13,30,949.0,73.0,0.7,26.7,663.0,984.57,696.8
2018,10,15,13,45,939.5,72.5,0.75,26.7,634.5,948.44,676.98
2018,10,15,14,0,930.0,72.0,0.8,26.7,606.0,909.3,655.04
2018,10,15,14,15,917.0,70.0,0.9,26.5,570.5,862.61,629.19
2018,10,15,14,30,904.0,68.0,1.0,26.3,535.0,813.66,601.12
2018,10,15,14,45,885.5,66.0,1.1,26.15,493.5,758.57,567.87
2018,10,15,15,0,867.0,64.0,1.2,26.0,452.0,702.31,532.71
2018,10,15,15,15,841.0,61.5,1.2,26.0,406.0,639.63,489.81
2018,10,15,15,30,815.0,59.0,1.2,26.0,360.0,581.78,447.29
2018,10,15,15,45,778.0,56.0,1.4,25.1,311.5,512.55,397.32
2018,10,15,16,0,741.0,53.0,1.6,24.2,263.0,445.48,345.89
2018,10,15,16,15,683.5,48.5,1.65,23.2,213.0,370.24,285.07
2018,10,15,16,30,626.0,44.0,1.7,22.2,163.0,300.33,225.91
2018,10,15,16,45,526.0,37.5,1.75,21.15,117.0,223.03,160.05
2018,10,15,17,0,426.0,31.0,1.8,20.1,71.0,155.42,97.17
2018,10,15,17,15,261.0,20.5,1.9,19.4,40.5,76.66,0.0
2018,10,15,17,30,96.0,10.0,2.0,18.7,10.0,21.28,0.0
2018,10,15,17,45,48.0,5.0,2.1,18.05,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,12.75,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,13.1,24.0,50.15,0.0
2018,10,16,6,45,349.5,26.5,0.65,13.5,60.5,121.3,62.04
2018,10,16,7,0,498.0,35.0,0.6,13.9,97.0,200.89,143.56
2018,10,16,7,15,582.0,41.0,0.6,14.4,145.0,268.24,203.88
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,347.47,271.99
2018,10,16,7,45,716.0,51.0,0.6,15.45,242.5,416.92,330.56
2018,10,16,8,0,766.0,55.0,0.6,16.0,292.0,490.57,389.79
2018,10,16,8,15,797.5,57.5,0.6,16.75,339.0,555.28,439.39
2018,10,16,8,30,829.0,60.0,0.6,17.5,386.0,616.23,484.14
2018,10,16,8,45,852.5,62.0,0.6,18.2,430.0,676.31,525.52
2018,10,16,9,0,876.0,64.0,0.6,18.9,474.0,736.17,563.81
2018,10,16,9,15,892.0,66.5,0.55,19.55,513.5,790.15,596.2
2018,10,16,9,30,908.0,69.0,0.5,20.2,553.0,842.54,626.54
2018,10,16,9,45,919.5,70.5,0.5,20.9,586.0,887.9,652.31
2018,10,16,10,0,931.0,72.0,0.5,21.6,619.0,930.73,676.02
2018,10,16,10,15,939.0,73.0,0.55,22.1,645.0,966.92,696.81
2018,10,16,10,30,947.0,74.0,0.6,22.6,671.0,999.89,715.56
2018,10,16,10,45,951.0,74.0,0.6,23.1,688.5,1024.33,727.86
2018,10,16,11,0,955.0,74.0,0.6,23.6,706.0,1045.03,738.0
2018,10,16,11,15,957.5,74.0,0.65,24.0,716.0,1060.37,746.5
2018,10,16,11,30,960.0,74.0,0.7,24.4,726.0,1071.73,752.79
2018,10,16,11,45,960.5,74.5,0.75,24.8,729.0,1077.61,756.0
2018,10,16,12,0,961.0,75.0,0.8,25.2,732.0,1079.39,756.97
2018,10,16,12,15,959.5,74.5,0.8,25.4,726.0,1073.78,753.12
2018,10,16,12,30,958.0,74.0,0.8,25.6,720.0,1064.09,747.09
2018,10,16,12,45,953.5,74.0,0.85,25.8,706.5,1048.01,738.53
2018,10,16,13,0,949.0,74.0,0.9,26.0,693.0,1028.07,727.75
2018,10,16,13,15,942.5,73.5,0.95,26.05,671.5,1001.85,713.57
2018,10,16,13,30,936.0,73.0,1.0,26.1,650.0,972.13,697.18
2018,10,16,13,45,926.5,72.0,1.1,26.1,621.5,935.73,677.42
2018,10,16,14,0,917.0,71.0,1.2,26.1,593.0,896.38,655.37
2018,10,16,14,15,903.5,69.5,1.3,25.95,558.0,850.35,628.77
2018,10,16,14,30,890.0,68.0,1.4,25.8,523.0,802.14,600.03
2018,10,16,14,45,871.5,66.0,1.5,25.65,482.0,747.67,566.15
2018,10,16,15,0,853.0,64.0,1.6,25.5,441.0,692.06,530.45
2018,10,16,15,15,826.5,61.5,1.6,25.5,395.5,635.05,490.6
2018,10,16,15,30,800.0,59.0,1.6,25.5,350.0,572.39,444.02
2018,10,16,15,45,760.5,55.5,1.8,24.6,301.5,502.02,392.18
2018,10,16,16,0,721.0,52.0,2.0,23.7,253.0,434.17,339.29
2018,10,16,16,15,658.5,47.5,2.1,22.65,203.5,357.96,277.22
2018,10,16,16,30,596.0,43.0,2.2,21.6,154.0,287.73,217.42
2018,10,16,16,45,493.0,36.5,2.3,20.6,109.5,211.48,152.01
2018,10,16,17,0,390.0,30.0,2.4,19.6,65.0,145.28,88.61
2018,10,16,17,15,237.0,19.5,2.55,18.95,37.0,62.27,0.0
2018,10,16,17,30,84.0,9.0,2.7,18.3,9.0,7.68,0.0
2018,10,16,17,45,42.0,4.5,2.8,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,17,6,15,77.0,8.5,0.55,12.5,10.5,0.0,0.0
2018,10,17,6,30,154.0,17.0,0.6,12.8,21.0,41.43,0.0
2018,10,17,6,45,290.5,26.5,0.65,13.1,54.5,107.21,50.7
2018,10,17,7,0,427.0,36.0,0.7,13.4,88.0,181.47,130.1
2018,10,17,7,15,449.0,46.0,0.75,13.85,123.0,228.48,175.22
2018,10,17,7,30,471.0,56.0,0.8,14.3,158.0,277.78,220.23
2018,10,17,7,45,393.5,80.0,0.8,14.75,179.5,291.41,235.2
2018,10,17,8,0,316.0,104.0,0.8,15.2,201.0,299.72,243.65
2018,10,17,8,15,373.0,115.0,0.8,15.75,247.0,364.44,295.98
2018,10,17,8,30,430.0,126.0,0.8,16.3,293.0,434.46,350.37
2018,10,17,8,45,580.0,110.5,0.8,16.9,363.5,552.01,439.62
2018,10,17,9,0,730.0,95.0,0.8,17.5,434.0,674.92,528.11
2018,10,17,9,15,798.0,85.5,0.85,18.05,484.0,747.12,575.62
2018,10,17,9,30,866.0,76.0,0.9,18.6,534.0,817.01,620.86
2018,10,17,9,45,879.0,77.0,0.9,19.2,566.5,861.45,647.07
2018,10,17,10,0,892.0,78.0,0.9,19.8,599.0,903.59,671.6
2018,10,17,10,15,902.0,79.5,0.9,20.35,625.5,941.02,692.82
2018,10,17,10,30,912.0,81.0,0.9,20.9,652.0,975.49,711.92
2018,10,17,10,45,918.5,81.5,0.9,21.4,671.0,1002.16,726.09
2018,10,17,11,0,925.0,82.0,0.9,21.9,690.0,1025.32,738.12
2018,10,17,11,15,928.5,82.5,0.85,22.35,700.5,1041.81,745.12
2018,10,17,11,30,932.0,83.0,0.8,22.8,711.0,1054.47,749.86
2018,10,17,11,45,933.0,83.0,0.8,23.2,714.0,1060.05,751.73
2018,10,17,12,0,934.0,83.0,0.8,23.6,717.0,1061.64,751.43
2018,10,17,12,15,932.0,83.0,0.8,23.85,711.5,1056.19,747.5
2018,10,17,12,30,930.0,83.0,0.8,24.1,706.0,1046.78,741.44
2018,10,17,12,45,925.5,82.5,0.75,24.35,692.0,1030.38,730.19
2018,10,17,13,0,921.0,82.0,0.7,24.6,678.0,1010.24,716.89
2018,10,17,13,15,914.5,81.0,0.8,24.65,657.0,983.95,703.75
2018,10,17,13,30,908.0,80.0,0.9,24.7,636.0,954.27,688.32
2018,10,17,13,45,897.5,79.0,0.95,24.7,607.5,917.74,667.48
2018,10,17,14,0,887.0,78.0,1.0,24.7,579.0,878.43,644.61
2018,10,17,14,15,873.0,76.0,1.1,24.55,544.0,832.43,618.02
2018,10,17,14,30,859.0,74.0,1.2,24.4,509.0,784.41,589.35
2018,10,17,14,45,838.5,72.0,1.3,24.2,468.5,736.48,559.98
2018,10,17,15,0,818.0,70.0,1.4,24.0,428.0,680.24,523.8
2018,10,17,15,15,790.0,67.0,1.4,24.0,383.0,617.28,479.14
2018,10,17,15,30,762.0,64.0,1.4,24.0,338.0,554.87,432.59
2018,10,17,15,45,720.5,60.0,1.6,23.1,290.0,484.76,380.7
2018,10,17,16,0,679.0,56.0,1.8,22.2,242.0,417.42,327.96
2018,10,17,16,15,615.0,51.0,1.9,21.25,194.0,344.44,268.01
2018,10,17,16,30,551.0,46.0,2.0,20.3,146.0,275.96,209.41
2018,10,17,16,45,444.0,38.0,2.1,19.35,102.5,197.44,142.25
2018,10,17,17,0,337.0,30.0,2.2,18.4,59.0,131.18,77.35
2018,10,17,17,15,201.0,19.0,2.3,17.8,33.0,54.91,0.0
2018,10,17,17,30,65.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.5,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,6,15,74.0,8.0,1.05,12.9,9.5,0.0,0.0
2018,10,18,6,30,148.0,16.0,1.0,13.2,19.0,39.77,0.0
2018,10,18,6,45,125.0,17.5,0.95,13.5,25.0,56.04,21.76
2018,10,18,7,0,102.0,19.0,0.9,13.8,31.0,59.61,40.57
2018,10,18,7,15,51.0,30.5,0.85,14.25,36.5,48.99,34.92
2018,10,18,7,30,0.0,42.0,0.8,14.7,42.0,34.73,23.99
2018,10,18,7,45,0.0,53.0,0.75,15.15,53.0,43.88,31.93
2018,10,18,8,0,0.0,64.0,0.7,15.6,64.0,53.24,39.87
2018,10,18,8,15,3.0,91.0,0.6,16.1,92.0,79.64,62.05
2018,10,18,8,30,6.0,118.0,0.5,16.6,120.0,106.91,84.49
2018,10,18,8,45,79.0,148.0,0.45,17.1,184.0,196.82,159.01
2018,10,18,9,0,152.0,178.0,0.4,17.6,248.0,300.5,241.06
2018,10,18,9,15,328.5,172.0,0.4,18.15,339.5,454.06,359.51
2018,10,18,9,30,505.0,166.0,0.4,18.7,431.0,625.65,483.27
2018,10,18,9,45,658.5,134.5,0.4,19.25,502.0,752.24,568.21
2018,10,18,10,0,812.0,103.0,0.4,19.8,573.0,871.59,643.09
2018,10,18,10,15,859.5,92.5,0.45,20.4,609.5,927.76,675.73
2018,10,18,10,30,907.0,82.0,0.5,21.0,646.0,972.24,701.47
2018,10,18,10,45,912.5,82.5,0.55,21.55,664.0,997.76,715.49
2018,10,18,11,0,918.0,83.0,0.6,22.1,682.0,1019.75,727.65
2018,10,18,11,15,921.5,83.5,0.6,22.6,692.5,1036.09,735.4
2018,10,18,11,30,925.0,84.0,0.6,23.1,703.0,1048.62,741.0
2018,10,18,11,45,925.5,84.0,0.6,23.55,705.5,1053.6,742.34
2018,10,18,12,0,926.0,84.0,0.6,24.0,708.0,1054.63,741.57
2018,10,18,12,15,924.5,84.0,0.6,24.3,702.5,1049.67,737.84
2018,10,18,12,30,923.0,84.0,0.6,24.6,697.0,1040.78,732.0
