Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,12,45,918.0,84.0,0.6,24.95,683.5,1024.54,721.78
2018,10,18,13,0,913.0,84.0,0.6,25.3,670.0,1004.61,709.55
2018,10,18,13,15,906.5,82.0,0.65,25.4,648.5,977.24,694.67
2018,10,18,13,30,900.0,80.0,0.7,25.5,627.0,946.51,677.68
2018,10,18,13,45,890.0,79.0,0.7,25.65,599.0,910.65,656.22
2018,10,18,14,0,880.0,78.0,0.7,25.8,571.0,872.02,632.89
2018,10,18,14,15,865.5,76.0,0.8,25.7,536.0,825.85,606.7
2018,10,18,14,30,851.0,74.0,0.9,25.6,501.0,777.74,578.49
2018,10,18,14,45,830.5,72.5,1.0,25.45,461.0,730.79,550.27
2018,10,18,15,0,810.0,71.0,1.1,25.3,421.0,675.51,515.27
2018,10,18,15,15,781.5,67.5,1.1,25.3,376.0,612.02,470.71
2018,10,18,15,30,753.0,64.0,1.1,25.3,331.0,549.18,424.4
2018,10,18,15,45,711.5,60.0,1.3,24.5,283.5,479.57,373.44
2018,10,18,16,0,670.0,56.0,1.5,23.7,236.0,412.75,321.57
2018,10,18,16,15,605.0,51.0,1.6,22.7,188.5,340.05,262.43
2018,10,18,16,30,540.0,46.0,1.7,21.7,141.0,271.79,204.54
2018,10,18,16,45,432.5,38.0,1.8,20.65,98.5,193.79,138.24
2018,10,18,17,0,325.0,30.0,1.9,19.6,56.0,126.88,70.36
2018,10,18,17,15,193.0,19.0,2.0,19.0,31.5,53.37,0.0
2018,10,18,17,30,61.0,8.0,2.1,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.2,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,19,6,15,67.0,7.5,0.55,13.6,9.0,0.0,0.0
2018,10,19,6,30,134.0,15.0,0.6,13.9,18.0,36.67,0.0
2018,10,19,6,45,267.0,25.0,0.7,14.2,49.5,100.01,35.46
2018,10,19,7,0,400.0,35.0,0.8,14.5,81.0,173.88,123.35
2018,10,19,7,15,490.0,42.5,0.85,15.05,126.0,241.41,183.92
2018,10,19,7,30,580.0,50.0,0.9,15.6,171.0,319.24,251.0
2018,10,19,7,45,636.5,55.0,1.0,16.1,219.0,387.8,309.68
2018,10,19,8,0,693.0,60.0,1.1,16.6,267.0,459.53,368.89
2018,10,19,8,15,730.0,64.0,1.15,17.3,313.5,525.39,420.84
2018,10,19,8,30,767.0,68.0,1.2,18.0,360.0,593.27,472.2
2018,10,19,8,45,793.0,70.5,1.2,18.7,403.0,653.36,515.33
2018,10,19,9,0,819.0,73.0,1.2,19.4,446.0,713.53,555.2
2018,10,19,9,15,837.0,75.0,1.2,20.1,484.0,766.52,588.87
2018,10,19,9,30,855.0,77.0,1.2,20.8,522.0,810.23,615.38
2018,10,19,9,45,867.5,79.0,1.25,21.55,554.5,854.9,642.64
2018,10,19,10,0,880.0,81.0,1.3,22.3,587.0,897.3,667.92
2018,10,19,10,15,889.0,82.0,1.3,22.95,612.5,932.7,687.81
2018,10,19,10,30,898.0,83.0,1.3,23.6,638.0,965.14,705.62
2018,10,19,10,45,904.5,84.0,1.3,24.3,656.5,991.97,719.58
2018,10,19,11,0,911.0,85.0,1.3,25.0,675.0,1015.37,731.35
2018,10,19,11,15,915.0,85.5,1.25,25.45,686.0,1032.06,738.78
2018,10,19,11,30,919.0,86.0,1.2,25.9,697.0,1044.98,743.99
2018,10,19,11,45,921.0,85.5,1.15,26.4,700.0,1050.79,744.79
2018,10,19,12,0,923.0,85.0,1.1,26.9,703.0,1052.68,743.41
2018,10,19,12,15,919.5,86.0,1.05,27.1,697.0,1046.88,738.4
2018,10,19,12,30,916.0,87.0,1.0,27.3,691.0,1037.19,731.3
2018,10,19,12,45,908.0,87.5,0.95,27.55,676.5,1018.63,718.84
2018,10,19,13,0,900.0,88.0,0.9,27.8,662.0,996.5,704.45
2018,10,19,13,15,893.0,87.0,0.85,27.85,641.0,970.11,688.13
2018,10,19,13,30,886.0,86.0,0.8,27.9,620.0,940.44,669.88
2018,10,19,13,45,876.0,84.0,0.8,27.9,591.5,903.76,648.31
2018,10,19,14,0,866.0,82.0,0.8,27.9,563.0,864.35,624.88
2018,10,19,14,15,851.0,80.5,0.85,27.8,528.5,827.08,603.63
2018,10,19,14,30,836.0,79.0,0.9,27.7,494.0,779.04,574.8
2018,10,19,14,45,815.0,76.5,0.9,27.55,453.5,723.65,539.88
2018,10,19,15,0,794.0,74.0,0.9,27.4,413.0,667.46,503.63
2018,10,19,15,15,764.5,70.5,0.9,27.4,368.5,604.06,459.48
2018,10,19,15,30,735.0,67.0,0.9,27.4,324.0,541.41,413.86
2018,10,19,15,45,692.0,62.5,1.15,26.45,276.5,471.31,363.74
2018,10,19,16,0,649.0,58.0,1.4,25.5,229.0,406.67,314.33
2018,10,19,16,15,582.5,52.0,1.5,24.4,182.0,331.3,253.77
2018,10,19,16,30,516.0,46.0,1.6,23.3,135.0,262.69,196.17
2018,10,19,16,45,406.0,37.0,1.75,22.25,93.0,184.43,130.13
2018,10,19,17,0,296.0,28.0,1.9,21.2,51.0,116.83,59.25
2018,10,19,17,15,173.5,17.5,2.0,20.55,28.5,48.35,0.0
2018,10,19,17,30,51.0,7.0,2.1,19.9,6.0,0.0,0.0
2018,10,19,17,45,25.5,3.5,2.2,19.2,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,6,15,42.0,6.0,1.0,12.9,6.5,0.0,0.0
2018,10,20,6,30,84.0,12.0,1.0,13.2,13.0,25.34,0.0
2018,10,20,6,45,227.0,24.5,1.0,13.55,45.5,89.68,24.19
2018,10,20,7,0,370.0,37.0,1.0,13.9,78.0,167.15,118.59
2018,10,20,7,15,461.5,45.0,1.0,14.4,122.0,234.34,179.24
2018,10,20,7,30,553.0,53.0,1.0,14.9,166.0,311.87,246.25
2018,10,20,7,45,536.5,65.0,1.0,15.35,198.0,351.35,282.2
2018,10,20,8,0,520.0,77.0,1.0,15.8,230.0,387.98,313.91
2018,10,20,8,15,559.0,86.5,0.9,16.45,276.0,452.12,364.48
2018,10,20,8,30,598.0,96.0,0.8,17.1,322.0,519.07,414.58
2018,10,20,8,45,700.5,86.0,0.75,17.7,380.5,610.54,481.78
2018,10,20,9,0,803.0,76.0,0.7,18.3,439.0,705.84,546.84
2018,10,20,9,15,823.0,78.0,0.65,19.0,477.5,759.72,579.45
2018,10,20,9,30,843.0,80.0,0.6,19.7,516.0,812.47,610.73
2018,10,20,9,45,858.5,81.0,0.6,20.35,548.5,849.96,632.05
2018,10,20,10,0,874.0,82.0,0.6,21.0,581.0,893.47,657.11
2018,10,20,10,15,883.5,83.0,0.6,21.6,606.5,929.09,676.72
2018,10,20,10,30,893.0,84.0,0.6,22.2,632.0,961.8,694.34
2018,10,20,10,45,899.5,84.5,0.65,22.8,650.0,987.85,708.79
2018,10,20,11,0,906.0,85.0,0.7,23.4,668.0,1010.49,721.22
2018,10,20,11,15,909.5,85.5,0.8,23.75,678.5,1026.55,731.51
2018,10,20,11,30,913.0,86.0,0.9,24.1,689.0,1038.86,739.69
2018,10,20,11,45,914.5,85.5,1.0,24.4,691.5,1044.08,743.79
2018,10,20,12,0,916.0,85.0,1.1,24.7,694.0,1045.41,745.68
2018,10,20,12,15,914.5,85.0,1.15,24.8,688.5,1040.4,743.4
2018,10,20,12,30,913.0,85.0,1.2,24.9,683.0,1031.52,738.93
2018,10,20,12,45,908.5,84.5,1.3,24.95,669.5,1015.23,731.0
2018,10,20,13,0,904.0,84.0,1.4,25.0,656.0,995.28,720.78
2018,10,20,13,15,897.0,83.0,1.5,24.95,635.0,968.79,706.58
2018,10,20,13,30,890.0,82.0,1.6,24.9,614.0,939.02,690.12
2018,10,20,13,45,881.0,80.0,1.65,24.85,586.0,903.12,668.77
2018,10,20,14,0,872.0,78.0,1.7,24.8,558.0,864.42,645.34
2018,10,20,14,15,858.5,76.5,1.75,24.55,524.0,820.0,618.17
2018,10,20,14,30,845.0,75.0,1.8,24.3,490.0,781.06,594.28
2018,10,20,14,45,824.5,72.5,1.8,24.1,450.0,725.74,557.82
2018,10,20,15,0,804.0,70.0,1.8,23.9,410.0,669.57,520.05
2018,10,20,15,15,775.0,67.0,1.8,23.9,365.5,606.71,474.57
2018,10,20,15,30,746.0,64.0,1.8,23.9,321.0,544.52,427.42
2018,10,20,15,45,703.0,59.5,1.8,23.05,273.5,473.95,373.4
2018,10,20,16,0,660.0,55.0,1.8,22.2,226.0,406.37,319.28
2018,10,20,16,15,593.5,49.5,1.8,21.3,179.0,333.35,258.72
2018,10,20,16,30,527.0,44.0,1.8,20.4,132.0,264.81,199.77
2018,10,20,16,45,415.0,35.5,1.85,19.5,90.5,185.9,131.81
2018,10,20,17,0,303.0,27.0,1.9,18.6,49.0,116.78,53.17
2018,10,20,17,15,177.0,17.0,1.9,18.0,27.0,48.62,0.0
2018,10,20,17,30,51.0,7.0,1.9,17.4,5.0,0.0,0.0
2018,10,20,17,45,25.5,3.5,1.95,16.85,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,1.7,12.2,3.0,2.56,0.0
2018,10,21,6,45,0.0,9.5,1.7,12.6,9.5,7.81,0.0
2018,10,21,7,0,0.0,16.0,1.7,13.0,16.0,13.17,4.98
2018,10,21,7,15,0.0,26.0,1.75,13.5,26.0,21.44,12.44
2018,10,21,7,30,0.0,36.0,1.8,14.0,36.0,29.73,19.74
2018,10,21,7,45,0.0,48.0,1.85,14.5,48.0,39.71,28.39
2018,10,21,8,0,0.0,60.0,1.9,15.0,60.0,49.71,36.94
2018,10,21,8,15,0.0,81.5,1.85,15.5,81.5,69.13,53.32
2018,10,21,8,30,0.0,103.0,1.8,16.0,103.0,88.86,69.7
2018,10,21,8,45,3.0,126.0,1.75,16.45,127.5,112.44,89.11
2018,10,21,9,0,6.0,149.0,1.7,16.9,152.0,136.57,108.67
2018,10,21,9,15,16.0,171.0,1.65,17.35,179.0,165.71,132.25
2018,10,21,9,30,26.0,193.0,1.6,17.8,206.0,195.88,156.3
2018,10,21,9,45,75.5,218.0,1.55,18.25,260.0,281.16,224.85
2018,10,21,10,0,125.0,243.0,1.5,18.7,314.0,373.88,296.7
2018,10,21,10,15,220.5,248.0,1.45,19.15,379.5,471.35,371.46
2018,10,21,10,30,316.0,253.0,1.4,19.6,445.0,593.8,461.18
2018,10,21,10,45,508.5,203.5,1.35,20.0,523.5,753.4,575.95
2018,10,21,11,0,701.0,154.0,1.3,20.4,602.0,907.51,677.83
2018,10,21,11,15,802.0,123.0,1.3,20.75,643.0,975.26,718.74
2018,10,21,11,30,903.0,92.0,1.3,21.1,684.0,1035.95,755.35
2018,10,21,11,45,904.5,91.5,1.35,21.45,686.5,1041.09,757.47
2018,10,21,12,0,906.0,91.0,1.4,21.8,689.0,1042.38,758.07
2018,10,21,12,15,902.5,91.5,1.5,22.0,683.0,1035.94,755.23
2018,10,21,12,30,899.0,92.0,1.6,22.2,677.0,1025.71,750.13
2018,10,21,12,45,891.0,93.0,1.75,22.35,662.5,1007.89,741.07
2018,10,21,13,0,883.0,94.0,1.9,22.5,648.0,986.58,729.67
2018,10,21,13,15,876.0,92.5,2.05,22.45,627.0,959.91,715.13
2018,10,21,13,30,869.0,91.0,2.2,22.4,606.0,940.24,705.05
2018,10,21,13,45,858.5,89.5,2.4,22.4,578.0,903.6,683.55
2018,10,21,14,0,848.0,88.0,2.6,22.4,550.0,864.28,659.81
2018,10,21,14,15,832.5,85.0,2.7,22.1,515.0,816.53,629.62
2018,10,21,14,30,817.0,82.0,2.8,21.8,480.0,766.98,597.51
2018,10,21,14,45,795.5,79.0,2.95,21.55,440.0,711.41,560.37
2018,10,21,15,0,774.0,76.0,3.1,21.3,400.0,655.16,521.67
2018,10,21,15,15,742.0,73.0,3.1,21.3,355.5,591.64,473.53
2018,10,21,15,30,710.0,70.0,3.1,21.3,311.0,531.87,426.46
2018,10,21,15,45,665.5,65.0,3.25,20.35,264.5,461.78,371.48
2018,10,21,16,0,621.0,60.0,3.4,19.4,218.0,395.02,316.67
2018,10,21,16,15,549.5,53.5,3.3,18.7,171.5,318.52,251.5
2018,10,21,16,30,478.0,47.0,3.2,18.0,125.0,249.33,190.74
2018,10,21,16,45,360.5,38.0,3.1,17.3,85.0,170.85,122.01
2018,10,21,17,0,243.0,29.0,3.0,16.6,45.0,101.5,38.66
2018,10,21,17,15,136.5,17.0,2.95,16.15,24.5,40.85,0.0
2018,10,21,17,30,30.0,5.0,2.9,15.7,4.0,0.0,0.0
2018,10,21,17,45,15.0,2.5,2.8,15.25,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.05,11.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,12.2,2.0,1.71,0.0
2018,10,22,6,45,0.0,7.5,2.2,12.6,7.5,6.16,0.0
2018,10,22,7,0,0.0,13.0,2.3,13.0,13.0,10.69,2.9
2018,10,22,7,15,0.0,21.5,2.35,13.4,21.5,17.71,9.27
2018,10,22,7,30,0.0,30.0,2.4,13.8,30.0,24.75,15.48
2018,10,22,7,45,0.0,41.0,2.4,14.2,41.0,33.88,23.42
2018,10,22,8,0,0.0,52.0,2.4,14.6,52.0,43.03,31.29
2018,10,22,8,15,0.0,72.0,2.35,15.0,72.0,60.27,45.92
2018,10,22,8,30,0.0,92.0,2.3,15.4,92.0,78.4,61.09
2018,10,22,8,45,2.5,119.0,2.3,15.8,120.0,105.37,83.51
2018,10,22,9,0,5.0,146.0,2.3,16.2,148.0,133.06,106.18
2018,10,22,9,15,29.0,171.0,2.3,16.55,185.5,188.9,152.28
2018,10,22,9,30,53.0,196.0,2.3,16.9,223.0,236.67,190.97
2018,10,22,9,45,113.5,224.0,2.3,17.3,286.5,338.92,273.02
2018,10,22,10,0,174.0,252.0,2.3,17.7,350.0,429.14,343.19
2018,10,22,10,15,285.5,242.0,2.3,18.0,411.0,544.95,432.54
2018,10,22,10,30,397.0,232.0,2.3,18.3,472.0,646.93,508.96
2018,10,22,10,45,599.5,176.5,2.35,18.6,551.0,820.42,635.59
2018,10,22,11,0,802.0,121.0,2.4,18.9,630.0,962.05,730.71
2018,10,22,11,15,861.5,102.0,2.5,19.1,656.5,1010.22,761.57
2018,10,22,11,30,921.0,83.0,2.6,19.3,683.0,1043.06,783.05
2018,10,22,11,45,922.5,83.0,2.65,19.5,685.5,1048.83,786.28
2018,10,22,12,0,924.0,83.0,2.7,19.7,688.0,1050.69,787.37
2018,10,22,12,15,922.5,82.5,2.8,19.75,682.5,1044.96,784.58
2018,10,22,12,30,921.0,82.0,2.9,19.8,677.0,1035.34,779.4
2018,10,22,12,45,917.0,81.5,3.0,19.9,663.5,1019.4,769.95
2018,10,22,13,0,913.0,81.0,3.1,20.0,650.0,999.76,758.11
2018,10,22,13,15,905.5,80.0,3.2,19.9,628.5,972.59,741.72
2018,10,22,13,30,898.0,79.0,3.3,19.8,607.0,942.13,723.01
2018,10,22,13,45,887.5,78.0,3.35,19.7,579.0,905.88,699.77
2018,10,22,14,0,877.0,77.0,3.4,19.6,551.0,866.9,674.42
2018,10,22,14,15,862.0,75.0,3.45,19.35,516.0,820.48,643.79
2018,10,22,14,30,847.0,73.0,3.5,19.1,481.0,779.62,616.75
2018,10,22,14,45,825.5,70.5,3.55,18.85,440.5,723.54,577.9
2018,10,22,15,0,804.0,68.0,3.6,18.6,400.0,666.71,537.67
2018,10,22,15,15,773.5,65.0,3.6,18.6,355.5,602.96,489.01
2018,10,22,15,30,743.0,62.0,3.6,18.6,311.0,540.05,438.78
2018,10,22,15,45,698.0,58.0,3.6,17.8,264.0,469.22,381.72
2018,10,22,16,0,653.0,54.0,3.6,17.0,217.0,401.55,324.89
2018,10,22,16,15,582.5,48.5,3.4,16.5,170.5,327.51,260.42
2018,10,22,16,30,512.0,43.0,3.2,16.0,124.0,258.2,198.42
2018,10,22,16,45,374.0,34.0,3.05,15.5,82.0,171.6,122.19
2018,10,22,17,0,236.0,25.0,2.9,15.0,40.0,96.14,26.45
2018,10,22,17,15,118.0,12.5,2.8,14.6,20.0,33.47,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,6,15,38.5,5.0,1.9,12.4,5.5,0.0,0.0
2018,10,23,6,30,77.0,10.0,1.9,12.7,11.0,22.73,0.0
2018,10,23,6,45,138.5,22.0,1.9,13.05,32.5,65.02,0.0
2018,10,23,7,0,200.0,34.0,1.9,13.4,54.0,112.93,78.39
2018,10,23,7,15,214.0,51.5,1.95,13.7,83.5,150.18,115.69
2018,10,23,7,30,228.0,69.0,2.0,14.0,113.0,180.12,144.07
2018,10,23,7,45,167.0,82.5,2.1,14.35,119.5,178.19,145.08
2018,10,23,8,0,106.0,96.0,2.2,14.7,126.0,159.08,130.08
2018,10,23,8,15,120.5,120.0,2.2,14.9,159.5,199.6,164.42
2018,10,23,8,30,135.0,144.0,2.2,15.1,193.0,241.55,199.13
2018,10,23,8,45,259.5,150.0,2.25,15.3,259.0,354.27,292.36
2018,10,23,9,0,384.0,156.0,2.3,15.5,325.0,481.89,394.07
2018,10,23,9,15,312.0,169.0,2.35,15.65,314.0,440.76,359.92
2018,10,23,9,30,240.0,182.0,2.4,15.8,303.0,408.91,333.14
2018,10,23,9,45,185.5,207.5,2.5,15.95,304.5,382.52,310.71
2018,10,23,10,0,131.0,233.0,2.6,16.1,306.0,368.92,297.8
2018,10,23,10,15,194.5,247.0,2.65,16.25,361.0,447.44,360.22
2018,10,23,10,30,258.0,261.0,2.7,16.4,416.0,549.27,438.17
2018,10,23,10,45,363.0,243.5,2.75,16.5,468.5,636.66,505.51
2018,10,23,11,0,468.0,226.0,2.8,16.6,521.0,748.97,588.95
2018,10,23,11,15,424.5,245.0,2.85,16.65,515.5,733.26,575.15
2018,10,23,11,30,381.0,264.0,2.9,16.7,510.0,693.86,545.61
2018,10,23,11,45,348.5,269.5,2.95,16.75,495.5,669.18,526.95
2018,10,23,12,0,316.0,275.0,3.0,16.8,481.0,642.77,506.84
2018,10,23,12,15,460.0,230.0,2.95,17.0,526.5,757.47,594.15
2018,10,23,12,30,604.0,185.0,2.9,17.2,572.0,855.52,665.75
2018,10,23,12,45,708.0,147.0,2.85,17.35,591.5,908.37,701.72
2018,10,23,13,0,812.0,109.0,2.8,17.5,611.0,946.07,727.22
2018,10,23,13,15,820.5,103.0,2.7,17.7,596.0,929.8,715.04
2018,10,23,13,30,829.0,97.0,2.6,17.9,581.0,909.74,700.88
2018,10,23,13,45,720.5,117.0,2.5,18.15,523.0,816.39,635.25
2018,10,23,14,0,612.0,137.0,2.4,18.4,465.0,720.49,567.09
2018,10,23,14,15,666.0,115.5,2.35,18.45,451.5,717.54,566.48
2018,10,23,14,30,720.0,94.0,2.3,18.5,438.0,707.28,559.83
2018,10,23,14,45,761.5,79.5,2.3,18.6,415.5,685.96,545.32
2018,10,23,15,0,803.0,65.0,2.3,18.7,393.0,662.13,528.86
2018,10,23,15,15,773.0,62.0,2.3,18.7,349.0,598.86,481.28
2018,10,23,15,30,743.0,59.0,2.3,18.7,305.0,536.42,432.21
2018,10,23,15,45,699.5,55.0,2.3,18.35,258.5,466.56,376.06
2018,10,23,16,0,656.0,51.0,2.3,18.0,212.0,399.74,320.09
2018,10,23,16,15,586.0,46.0,2.25,17.35,166.0,326.26,257.11
2018,10,23,16,30,516.0,41.0,2.2,16.7,120.0,257.69,196.39
2018,10,23,16,45,376.0,32.0,2.15,16.05,78.5,170.44,119.62
2018,10,23,17,0,236.0,23.0,2.1,15.4,37.0,93.73,12.22
2018,10,23,17,15,118.0,11.5,2.2,15.0,18.5,32.66,0.0
2018,10,23,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,1.1,12.6,5.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,1.1,12.8,10.0,24.14,0.0
2018,10,24,6,45,231.0,20.5,1.1,13.05,39.0,86.27,0.0
2018,10,24,7,0,378.0,31.0,1.1,13.3,68.0,166.56,114.02
2018,10,24,7,15,473.5,37.0,1.15,13.85,110.0,233.18,177.76
2018,10,24,7,30,569.0,43.0,1.2,14.4,152.0,308.14,243.66
2018,10,24,7,45,626.5,48.0,1.3,14.95,198.0,376.61,303.25
2018,10,24,8,0,684.0,53.0,1.4,15.5,244.0,450.25,364.9
2018,10,24,8,15,720.0,56.0,1.4,16.0,288.5,513.46,415.86
2018,10,24,8,30,756.0,59.0,1.4,16.5,333.0,578.58,466.19
2018,10,24,8,45,781.5,61.5,1.4,17.0,374.5,637.28,509.22
2018,10,24,9,0,807.0,64.0,1.4,17.5,416.0,696.09,549.49
2018,10,24,9,15,824.5,66.0,1.45,18.0,452.5,740.44,578.84
2018,10,24,9,30,842.0,68.0,1.5,18.5,489.0,790.18,611.56
2018,10,24,9,45,854.5,69.0,1.5,19.0,519.5,832.77,638.14
2018,10,24,10,0,867.0,70.0,1.5,19.5,550.0,873.15,662.82
2018,10,24,10,15,875.0,71.0,1.6,19.9,574.0,906.89,684.26
2018,10,24,10,30,883.0,72.0,1.7,20.3,598.0,937.69,703.71
2018,10,24,10,45,888.5,73.0,1.75,20.65,615.5,962.93,718.96
2018,10,24,11,0,894.0,74.0,1.8,21.0,633.0,984.78,732.06
2018,10,24,11,15,896.0,74.5,1.9,21.3,642.5,998.97,741.05
2018,10,24,11,30,898.0,75.0,2.0,21.6,652.0,1009.45,747.81
2018,10,24,11,45,898.0,75.0,2.15,21.9,653.5,1013.51,751.15
2018,10,24,12,0,898.0,75.0,2.3,22.2,655.0,1013.77,752.14
2018,10,24,12,15,896.0,75.0,2.35,22.35,649.5,1008.19,748.76
2018,10,24,12,30,894.0,75.0,2.4,22.5,644.0,998.86,743.11
2018,10,24,12,45,889.5,74.0,2.5,22.65,630.0,982.09,733.19
2018,10,24,13,0,885.0,73.0,2.6,22.8,616.0,961.78,720.99
2018,10,24,13,15,877.5,72.5,2.65,22.8,595.5,935.8,704.96
2018,10,24,13,30,870.0,72.0,2.7,22.8,575.0,906.67,686.78
2018,10,24,13,45,858.5,71.0,2.7,22.75,547.5,870.33,663.31
2018,10,24,14,0,847.0,70.0,2.7,22.7,520.0,831.48,637.95
2018,10,24,14,15,674.5,107.0,2.7,22.5,450.5,714.51,556.9
2018,10,24,14,30,502.0,144.0,2.7,22.3,381.0,583.16,461.13
2018,10,24,14,45,435.5,140.5,2.65,22.15,333.5,506.49,403.78
2018,10,24,15,0,369.0,137.0,2.6,22.0,286.0,434.24,348.11
2018,10,24,15,15,517.5,101.0,2.6,22.0,284.0,478.22,383.9
2018,10,24,15,30,666.0,65.0,2.6,22.0,282.0,499.08,399.68
2018,10,24,15,45,646.0,57.5,2.6,21.35,241.5,439.74,351.91
2018,10,24,16,0,626.0,50.0,2.6,20.7,201.0,383.72,304.96
2018,10,24,16,15,556.0,44.5,2.6,20.15,156.5,311.5,243.27
2018,10,24,16,30,486.0,39.0,2.6,19.6,112.0,244.34,184.12
2018,10,24,16,45,351.5,30.5,2.55,19.0,73.0,161.37,110.7
2018,10,24,17,0,217.0,22.0,2.5,18.4,34.0,87.22,0.0
2018,10,24,17,15,108.5,11.0,2.55,17.95,17.0,30.43,0.0
2018,10,24,17,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,25,6,15,40.0,5.0,1.2,13.1,5.0,0.0,0.0
2018,10,25,6,30,80.0,10.0,1.2,13.4,10.0,23.51,0.0
2018,10,25,6,45,100.5,16.0,1.15,13.65,21.5,48.33,0.0
2018,10,25,7,0,121.0,22.0,1.1,13.9,33.0,73.87,48.27
2018,10,25,7,15,81.0,35.0,1.1,14.4,44.5,73.27,54.08
2018,10,25,7,30,41.0,48.0,1.1,14.9,56.0,61.45,46.11
2018,10,25,7,45,20.5,67.5,1.15,15.4,71.5,73.24,56.66
2018,10,25,8,0,0.0,87.0,1.2,15.9,87.0,76.68,59.53
2018,10,25,8,15,2.0,105.0,1.15,16.5,105.5,94.45,74.34
2018,10,25,8,30,4.0,123.0,1.1,17.1,124.0,112.52,89.12
2018,10,25,8,45,20.0,143.5,1.1,17.75,152.0,143.31,114.43
2018,10,25,9,0,36.0,164.0,1.1,18.4,180.0,188.2,150.65
2018,10,25,9,15,69.0,188.0,1.1,19.05,221.5,241.5,193.23
2018,10,25,9,30,102.0,212.0,1.1,19.7,263.0,297.69,237.01
2018,10,25,9,45,177.0,221.0,1.1,20.35,315.5,392.24,310.06
2018,10,25,10,0,252.0,230.0,1.1,21.0,368.0,494.09,385.53
2018,10,25,10,15,499.5,175.0,1.05,21.6,465.0,688.02,527.56
2018,10,25,10,30,747.0,120.0,1.0,22.2,562.0,882.98,655.69
2018,10,25,10,45,827.0,97.0,1.0,22.8,599.5,943.83,690.21
2018,10,25,11,0,907.0,74.0,1.0,23.4,637.0,997.46,721.15
2018,10,25,11,15,910.5,74.5,0.95,23.8,647.5,1013.27,727.66
2018,10,25,11,30,914.0,75.0,0.9,24.2,658.0,1025.36,732.42
2018,10,25,11,45,914.5,75.0,0.9,24.6,660.0,1029.96,733.78
2018,10,25,12,0,915.0,75.0,0.9,25.0,662.0,1030.7,733.01
2018,10,25,12,15,912.5,75.5,0.95,25.2,656.5,1025.16,730.22
2018,10,25,12,30,910.0,76.0,1.0,25.4,651.0,1015.8,725.29
2018,10,25,12,45,904.0,76.5,1.05,25.6,637.5,999.23,716.0
2018,10,25,13,0,898.0,77.0,1.1,25.8,624.0,979.09,704.62
2018,10,25,13,15,890.5,76.0,1.25,25.85,603.0,952.21,691.05
2018,10,25,13,30,883.0,75.0,1.4,25.9,582.0,922.14,675.09
2018,10,25,13,45,872.5,74.0,1.5,25.95,554.5,886.34,654.33
2018,10,25,14,0,862.0,73.0,1.6,26.0,527.0,847.92,631.46
2018,10,25,14,15,847.5,71.0,1.75,25.8,493.0,802.51,604.47
2018,10,25,14,30,833.0,69.0,1.9,25.6,459.0,762.69,580.55
2018,10,25,14,45,811.5,66.5,2.0,25.45,419.5,707.34,544.41
2018,10,25,15,0,790.0,64.0,2.1,25.3,380.0,651.33,506.82
2018,10,25,15,15,759.0,61.5,2.1,25.3,336.5,588.74,461.07
2018,10,25,15,30,728.0,59.0,2.1,25.3,293.0,527.07,413.74
2018,10,25,15,45,681.0,54.5,2.2,24.25,246.5,455.59,358.97
2018,10,25,16,0,634.0,50.0,2.3,23.2,200.0,387.6,304.25
2018,10,25,16,15,560.0,44.5,2.35,22.2,155.0,313.39,242.22
2018,10,25,16,30,486.0,39.0,2.4,21.2,110.0,244.48,182.52
2018,10,25,16,45,350.0,30.5,2.45,20.25,71.5,161.05,108.31
2018,10,25,17,0,214.0,22.0,2.5,19.3,33.0,85.51,0.0
2018,10,25,17,15,107.0,11.0,2.55,18.7,16.5,30.19,0.0
2018,10,25,17,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,6,15,41.0,4.5,0.95,13.65,4.5,0.0,0.0
2018,10,26,6,30,82.0,9.0,0.9,13.9,9.0,7.68,0.0
2018,10,26,6,45,229.0,19.0,0.8,14.15,36.0,83.88,0.0
2018,10,26,7,0,376.0,29.0,0.7,14.4,63.0,165.17,108.49
2018,10,26,7,15,431.5,38.0,0.7,14.9,99.5,219.94,166.05
2018,10,26,7,30,487.0,47.0,0.7,15.4,136.0,281.17,220.71
2018,10,26,7,45,508.0,56.5,0.65,15.85,173.0,332.03,265.36
2018,10,26,8,0,529.0,66.0,0.6,16.3,210.0,384.44,309.13
2018,10,26,8,15,454.5,92.5,0.6,16.95,232.0,393.75,317.06
2018,10,26,8,30,380.0,119.0,0.6,17.6,254.0,400.07,321.3
2018,10,26,8,45,406.5,131.0,0.55,18.2,291.0,452.06,360.32
2018,10,26,9,0,433.0,143.0,0.5,18.8,328.0,505.47,398.55
2018,10,26,9,15,450.5,154.0,0.45,19.4,361.5,551.74,430.14
2018,10,26,9,30,468.0,165.0,0.4,20.0,395.0,598.01,460.75
2018,10,26,9,45,496.0,168.5,0.4,20.55,426.5,644.58,491.72
2018,10,26,10,0,524.0,172.0,0.4,21.1,458.0,691.17,521.97
2018,10,26,10,15,521.0,182.0,0.4,21.6,477.0,716.22,536.47
2018,10,26,10,30,518.0,192.0,0.4,22.1,496.0,739.0,549.54
2018,10,26,10,45,535.5,192.5,0.35,22.6,515.0,768.48,566.7
2018,10,26,11,0,553.0,193.0,0.3,23.1,534.0,796.26,582.37
2018,10,26,11,15,580.5,187.0,0.35,23.5,550.0,824.5,600.08
2018,10,26,11,30,608.0,181.0,0.4,23.9,566.0,860.12,622.22
2018,10,26,11,45,623.5,176.0,0.4,24.3,572.0,873.54,629.1
2018,10,26,12,0,639.0,171.0,0.4,24.7,578.0,883.97,634.51
2018,10,26,12,15,724.0,139.5,0.5,24.95,596.5,930.9,665.36
2018,10,26,12,30,809.0,108.0,0.6,25.2,615.0,965.39,687.87
2018,10,26,12,45,834.0,96.5,0.65,25.45,609.5,965.79,688.46
2018,10,26,13,0,859.0,85.0,0.7,25.7,604.0,950.72,680.08
2018,10,26,13,15,824.5,92.0,0.8,25.8,576.5,919.4,663.07
2018,10,26,13,30,790.0,99.0,0.9,25.9,549.0,875.04,637.55
2018,10,26,13,45,762.5,99.5,0.95,26.0,516.5,827.64,608.8
2018,10,26,14,0,735.0,100.0,1.0,26.1,484.0,783.44,581.66
2018,10,26,14,15,744.5,89.5,1.05,26.0,456.5,747.27,559.83
2018,10,26,14,30,754.0,79.0,1.1,25.9,429.0,712.19,538.23
2018,10,26,14,45,739.0,75.0,1.15,25.8,393.0,663.16,506.38
2018,10,26,15,0,724.0,71.0,1.2,25.7,357.0,613.11,473.06
2018,10,26,15,15,663.0,72.5,1.2,25.7,311.0,541.48,420.42
2018,10,26,15,30,602.0,74.0,1.2,25.7,265.0,471.09,367.13
2018,10,26,15,45,590.5,64.5,1.25,24.95,227.0,419.92,327.94
2018,10,26,16,0,579.0,55.0,1.3,24.2,189.0,368.78,286.41
2018,10,26,16,15,501.5,48.0,1.35,23.35,145.0,291.94,223.36
2018,10,26,16,30,424.0,41.0,1.4,22.5,101.0,223.27,164.93
2018,10,26,16,45,295.0,31.0,1.4,21.65,65.0,144.2,94.38
2018,10,26,17,0,166.0,21.0,1.4,20.8,29.0,72.15,0.0
2018,10,26,17,15,83.0,10.5,1.5,20.35,14.5,25.14,0.0
2018,10,26,17,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.6,14.35,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.6,14.6,4.0,3.41,0.0
2018,10,27,6,45,44.0,17.5,1.65,14.9,21.5,25.85,0.0
2018,10,27,7,0,88.0,31.0,1.7,15.2,39.0,70.26,43.83
2018,10,27,7,15,253.5,42.0,1.7,15.6,83.5,156.11,118.2
2018,10,27,7,30,419.0,53.0,1.7,16.0,128.0,258.54,204.37
2018,10,27,7,45,331.0,65.5,1.7,16.45,135.5,251.3,202.96
2018,10,27,8,0,243.0,78.0,1.7,16.9,143.0,224.43,183.33
2018,10,27,8,15,185.5,108.5,1.65,17.45,163.5,238.64,195.04
2018,10,27,8,30,128.0,139.0,1.6,18.0,184.0,233.67,190.02
2018,10,27,8,45,216.0,150.0,1.55,18.5,237.0,326.38,265.23
2018,10,27,9,0,304.0,161.0,1.5,19.0,290.0,414.41,334.18
2018,10,27,9,15,351.0,169.0,1.55,19.5,330.5,473.67,378.95
2018,10,27,9,30,398.0,177.0,1.6,20.0,371.0,553.82,437.97
2018,10,27,9,45,476.0,170.0,1.6,20.5,417.0,629.34,492.79
2018,10,27,10,0,554.0,163.0,1.6,21.0,463.0,707.92,548.26
2018,10,27,10,15,661.0,137.5,1.6,21.4,511.0,804.58,613.41
2018,10,27,10,30,768.0,112.0,1.6,21.8,559.0,887.4,666.76
2018,10,27,10,45,755.0,120.0,1.65,22.25,570.5,907.27,677.75
2018,10,27,11,0,742.0,128.0,1.7,22.7,582.0,917.7,683.25
2018,10,27,11,15,714.0,140.5,1.75,22.95,583.0,914.82,680.69
2018,10,27,11,30,686.0,153.0,1.8,23.2,584.0,907.8,675.67
2018,10,27,11,45,734.5,137.0,1.8,23.5,600.0,941.32,696.94
2018,10,27,12,0,783.0,121.0,1.8,23.8,616.0,964.26,710.76
2018,10,27,12,15,785.5,118.0,1.9,23.9,611.0,960.04,708.85
2018,10,27,12,30,788.0,115.0,2.0,24.0,606.0,952.31,705.04
2018,10,27,12,45,789.5,111.0,2.1,24.1,593.5,938.94,697.6
2018,10,27,13,0,791.0,107.0,2.2,24.2,581.0,922.14,687.95
2018,10,27,13,15,756.5,114.0,2.25,24.15,555.0,880.41,661.46
2018,10,27,13,30,722.0,121.0,2.3,24.1,529.0,843.53,638.19
2018,10,27,13,45,730.5,111.5,2.4,24.0,506.5,818.08,623.03
2018,10,27,14,0,739.0,102.0,2.5,23.9,484.0,789.23,605.21
2018,10,27,14,15,602.0,126.0,2.55,23.7,423.5,675.71,526.42
2018,10,27,14,30,465.0,150.0,2.6,23.5,363.0,561.02,442.19
2018,10,27,14,45,422.0,143.0,2.7,23.3,323.5,499.66,397.15
2018,10,27,15,0,379.0,136.0,2.8,23.1,284.0,440.78,352.46
2018,10,27,15,15,341.5,123.5,2.8,23.1,245.0,382.38,306.76
2018,10,27,15,30,304.0,111.0,2.8,23.1,206.0,314.09,252.38
2018,10,27,15,45,247.5,97.5,2.8,22.25,167.0,251.76,201.92
2018,10,27,16,0,191.0,84.0,2.8,21.4,128.0,195.39,155.12
2018,10,27,16,15,154.0,66.5,2.75,20.75,96.5,148.9,115.56
2018,10,27,16,30,117.0,49.0,2.7,20.1,65.0,106.65,79.02
2018,10,27,16,45,76.5,32.5,2.6,19.5,41.5,69.08,43.43
2018,10,27,17,0,36.0,16.0,2.5,18.9,18.0,22.79,0.0
2018,10,27,17,15,18.0,8.0,2.55,18.45,9.0,6.83,0.0
2018,10,27,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,15,34.0,4.5,2.05,14.5,4.0,0.0,0.0
2018,10,28,6,30,68.0,9.0,2.1,14.9,8.0,0.0,0.0
2018,10,28,6,45,206.0,19.0,2.15,15.25,33.0,67.48,0.0
2018,10,28,7,0,344.0,29.0,2.2,15.6,58.0,155.06,96.07
2018,10,28,7,15,447.5,36.0,2.25,16.0,99.0,224.81,169.4
2018,10,28,7,30,551.0,43.0,2.3,16.4,140.0,305.32,240.46
2018,10,28,7,45,412.0,63.0,2.4,16.85,147.5,292.84,236.39
2018,10,28,8,0,273.0,83.0,2.5,17.3,155.0,259.72,212.14
2018,10,28,8,15,204.0,111.5,2.55,17.75,171.0,253.89,207.95
2018,10,28,8,30,135.0,140.0,2.6,18.2,187.0,240.09,195.88
2018,10,28,8,45,202.5,151.5,2.65,18.6,231.5,305.51,249.82
2018,10,28,9,0,270.0,163.0,2.7,19.0,276.0,392.04,318.85
2018,10,28,9,15,465.5,137.0,2.75,19.35,353.5,544.92,439.82
2018,10,28,9,30,661.0,111.0,2.8,19.7,431.0,705.37,559.68
2018,10,28,9,45,751.0,94.5,2.8,20.05,480.0,783.68,613.37
2018,10,28,10,0,841.0,78.0,2.8,20.4,529.0,859.92,664.8
