Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,15,849.5,79.5,2.9,20.65,553.0,893.78,686.75
2018,10,28,10,30,858.0,81.0,3.0,20.9,577.0,924.82,707.04
2018,10,28,10,45,862.0,82.5,3.05,21.1,593.5,948.5,722.03
2018,10,28,11,0,866.0,84.0,3.1,21.3,610.0,968.85,734.86
2018,10,28,11,15,869.0,84.0,3.15,21.4,619.0,982.89,743.81
2018,10,28,11,30,872.0,84.0,3.2,21.5,628.0,993.38,750.54
2018,10,28,11,45,871.5,84.0,3.25,21.6,629.5,996.7,752.63
2018,10,28,12,0,871.0,84.0,3.3,21.7,631.0,996.34,752.45
2018,10,28,12,15,789.0,108.0,3.4,21.7,600.0,951.53,722.86
2018,10,28,12,30,707.0,132.0,3.5,21.7,569.0,898.17,687.38
2018,10,28,12,45,779.5,108.5,3.55,21.7,580.5,925.82,707.77
2018,10,28,13,0,852.0,85.0,3.6,21.7,592.0,943.2,720.53
2018,10,28,13,15,715.0,118.5,3.65,21.6,534.0,852.29,658.25
2018,10,28,13,30,578.0,152.0,3.7,21.5,476.0,745.43,583.66
2018,10,28,13,45,516.5,160.0,3.75,21.35,438.5,672.5,531.73
2018,10,28,14,0,455.0,168.0,3.8,21.2,401.0,610.68,485.85
2018,10,28,14,15,295.0,177.0,3.75,20.95,324.0,452.15,363.4
2018,10,28,14,30,135.0,186.0,3.7,20.7,247.0,308.79,248.55
2018,10,28,14,45,188.5,167.5,3.7,20.45,244.5,322.45,261.75
2018,10,28,15,0,242.0,149.0,3.7,20.2,242.0,344.98,280.94
2018,10,28,15,15,265.5,130.5,3.7,20.2,221.5,327.28,266.95
2018,10,28,15,30,289.0,112.0,3.7,20.2,201.0,306.68,250.03
2018,10,28,15,45,271.0,95.0,3.6,19.5,168.0,262.11,213.03
2018,10,28,16,0,253.0,78.0,3.5,18.8,135.0,219.1,176.25
2018,10,28,16,15,243.0,61.0,3.4,18.4,105.0,190.8,150.12
2018,10,28,16,30,233.0,44.0,3.3,18.0,75.0,152.91,114.99
2018,10,28,16,45,197.0,32.0,3.15,17.6,50.5,114.23,72.0
2018,10,28,17,0,161.0,20.0,3.0,17.2,26.0,57.96,0.0
2018,10,28,17,15,80.5,10.0,2.95,16.8,13.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,6,15,11.0,2.0,2.65,12.8,2.0,0.0,0.0
2018,10,29,6,30,22.0,4.0,2.6,13.1,4.0,0.0,0.0
2018,10,29,6,45,77.0,16.5,2.55,13.4,22.0,33.31,0.0
2018,10,29,7,0,132.0,29.0,2.5,13.7,40.0,88.09,51.9
2018,10,29,7,15,240.0,41.5,2.5,14.05,77.0,151.79,115.04
2018,10,29,7,30,348.0,54.0,2.5,14.4,114.0,227.0,180.74
2018,10,29,7,45,382.5,65.5,2.45,14.75,150.0,277.58,226.13
2018,10,29,8,0,417.0,77.0,2.4,15.1,186.0,331.63,273.05
2018,10,29,8,15,348.0,101.5,2.45,15.35,203.5,341.83,282.43
2018,10,29,8,30,279.0,126.0,2.5,15.6,221.0,330.05,272.96
2018,10,29,8,45,287.5,143.5,2.55,15.85,252.5,369.73,305.09
2018,10,29,9,0,296.0,161.0,2.6,16.1,284.0,409.56,336.36
2018,10,29,9,15,285.0,179.0,2.7,16.35,306.0,434.65,355.14
2018,10,29,9,30,274.0,197.0,2.8,16.6,328.0,458.06,372.31
2018,10,29,9,45,275.5,211.0,2.9,16.85,350.0,485.85,392.97
2018,10,29,10,0,277.0,225.0,3.0,17.1,372.0,512.87,412.78
2018,10,29,10,15,338.5,222.0,3.0,17.3,410.5,574.18,460.03
2018,10,29,10,30,400.0,219.0,3.0,17.5,449.0,657.92,522.44
2018,10,29,10,45,465.0,207.0,3.0,17.75,482.0,717.15,566.07
2018,10,29,11,0,530.0,195.0,3.0,18.0,515.0,776.24,609.06
2018,10,29,11,15,599.0,175.0,3.0,18.2,542.0,838.48,652.96
2018,10,29,11,30,668.0,155.0,3.0,18.4,569.0,891.69,689.12
2018,10,29,11,45,755.0,126.5,3.0,18.6,596.0,948.86,727.66
2018,10,29,12,0,842.0,98.0,3.0,18.8,623.0,995.94,758.8
2018,10,29,12,15,879.5,85.5,2.95,19.1,629.5,1002.86,761.91
2018,10,29,12,30,917.0,73.0,2.9,19.4,636.0,1017.31,770.63
2018,10,29,12,45,838.5,96.5,2.85,19.7,602.5,969.22,737.12
2018,10,29,13,0,760.0,120.0,2.8,20.0,569.0,913.07,698.51
2018,10,29,13,15,822.5,97.0,2.75,20.2,567.5,922.63,705.48
2018,10,29,13,30,885.0,74.0,2.7,20.4,566.0,921.19,704.42
2018,10,29,13,45,875.5,72.5,2.65,20.6,538.5,885.7,680.09
2018,10,29,14,0,866.0,71.0,2.6,20.8,511.0,847.53,654.1
2018,10,29,14,15,849.5,69.0,2.6,20.8,476.5,800.47,622.5
2018,10,29,14,30,833.0,67.0,2.6,20.8,442.0,759.15,594.62
2018,10,29,14,45,810.5,64.0,2.65,20.85,402.0,702.63,555.3
2018,10,29,15,0,788.0,61.0,2.7,20.9,362.0,645.55,514.73
2018,10,29,15,15,755.0,58.5,2.7,20.9,319.0,582.01,466.73
2018,10,29,15,30,722.0,56.0,2.7,20.9,276.0,519.61,417.2
2018,10,29,15,45,674.0,51.5,2.7,20.4,230.5,448.17,359.54
2018,10,29,16,0,626.0,47.0,2.7,19.9,185.0,380.32,302.45
2018,10,29,16,15,546.0,42.0,2.7,19.1,141.0,305.1,237.93
2018,10,29,16,30,466.0,37.0,2.7,18.3,97.0,235.51,175.93
2018,10,29,16,45,325.5,28.0,2.7,17.5,61.5,150.2,90.89
2018,10,29,17,0,185.0,19.0,2.7,16.7,26.0,63.26,0.0
2018,10,29,17,15,92.5,9.5,2.8,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.15,12.35,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.2,12.6,7.0,0.0,0.0
2018,10,30,6,45,235.0,18.0,3.25,12.85,32.0,74.25,0.0
2018,10,30,7,0,390.0,27.0,3.3,13.1,57.0,166.43,94.31
2018,10,30,7,15,497.5,33.5,3.5,13.65,99.5,237.81,179.87
2018,10,30,7,30,605.0,40.0,3.7,14.2,142.0,323.07,256.82
2018,10,30,7,45,665.5,44.0,3.85,14.75,188.5,393.89,320.5
2018,10,30,8,0,726.0,48.0,4.0,15.3,235.0,469.9,386.34
2018,10,30,8,15,763.5,51.5,4.05,15.9,280.5,536.43,442.1
2018,10,30,8,30,801.0,55.0,4.1,16.5,326.0,604.94,497.25
2018,10,30,8,45,828.0,57.0,4.2,17.1,368.5,659.73,539.02
2018,10,30,9,0,855.0,59.0,4.3,17.7,411.0,720.04,582.68
2018,10,30,9,15,872.5,61.0,4.2,18.2,448.5,772.65,618.94
2018,10,30,9,30,890.0,63.0,4.1,18.7,486.0,823.87,653.38
2018,10,30,9,45,901.5,64.5,4.05,19.2,517.0,867.56,681.87
2018,10,30,10,0,913.0,66.0,4.0,19.7,548.0,908.82,708.2
2018,10,30,10,15,921.0,67.0,3.95,20.1,572.5,943.54,729.83
2018,10,30,10,30,929.0,68.0,3.9,20.5,597.0,975.15,749.13
2018,10,30,10,45,935.5,68.5,3.85,20.9,615.0,1001.38,764.6
2018,10,30,11,0,942.0,69.0,3.8,21.3,633.0,1024.1,777.66
2018,10,30,11,15,945.5,69.0,3.75,21.6,643.0,1039.52,786.12
2018,10,30,11,30,949.0,69.0,3.7,21.9,653.0,1051.09,792.13
2018,10,30,11,45,950.5,68.5,3.65,22.15,655.0,1056.07,794.04
2018,10,30,12,0,952.0,68.0,3.6,22.4,657.0,1057.06,793.5
2018,10,30,12,15,949.0,68.5,3.55,22.55,651.0,1050.82,788.64
2018,10,30,12,30,946.0,69.0,3.5,22.7,645.0,1040.65,781.39
2018,10,30,12,45,940.0,69.5,3.5,22.85,631.5,1023.65,770.15
2018,10,30,13,0,934.0,70.0,3.5,23.0,618.0,1002.98,756.62
2018,10,30,13,15,928.0,69.5,3.45,23.05,597.5,977.49,739.86
2018,10,30,13,30,922.0,69.0,3.4,23.1,577.0,948.61,720.87
2018,10,30,13,45,863.5,79.5,3.4,23.15,536.5,883.38,677.02
2018,10,30,14,0,805.0,90.0,3.4,23.2,496.0,826.72,638.78
2018,10,30,14,15,787.5,85.5,3.35,23.1,460.0,777.26,605.16
2018,10,30,14,30,770.0,81.0,3.3,23.0,424.0,726.35,569.93
2018,10,30,14,45,795.0,69.5,3.25,22.95,396.0,697.7,550.38
2018,10,30,15,0,820.0,58.0,3.2,22.9,368.0,664.08,526.69
2018,10,30,15,15,751.0,58.5,3.2,22.9,316.0,579.32,462.67
2018,10,30,15,30,682.0,59.0,3.2,22.9,264.0,498.93,399.28
2018,10,30,15,45,626.5,53.5,3.0,22.1,217.5,424.32,339.26
2018,10,30,16,0,571.0,48.0,2.8,21.3,171.0,357.21,282.93
2018,10,30,16,15,533.0,41.5,2.7,20.35,134.0,299.08,231.94
2018,10,30,16,30,495.0,35.0,2.6,19.4,97.0,244.57,181.1
2018,10,30,16,45,349.0,26.5,2.45,18.45,61.0,155.41,88.61
2018,10,30,17,0,203.0,18.0,2.3,17.5,25.0,67.06,0.0
2018,10,30,17,15,101.5,9.0,2.4,17.1,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.8,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,163.5,17.0,1.65,13.8,25.5,55.6,0.0
2018,10,31,7,0,256.0,26.0,1.6,14.1,45.0,123.05,63.54
2018,10,31,7,15,349.5,35.5,1.7,14.8,81.5,189.02,141.53
2018,10,31,7,30,443.0,45.0,1.8,15.5,118.0,262.2,206.61
2018,10,31,7,45,510.0,53.0,1.95,16.15,162.5,331.2,266.89
2018,10,31,8,0,577.0,61.0,2.1,16.8,207.0,406.87,330.85
2018,10,31,8,15,604.5,66.5,2.2,17.25,245.0,462.1,376.91
2018,10,31,8,30,632.0,72.0,2.3,17.7,283.0,518.71,422.42
2018,10,31,8,45,596.5,91.5,2.4,18.15,311.5,548.85,445.24
2018,10,31,9,0,561.0,111.0,2.5,18.6,340.0,573.19,462.79
2018,10,31,9,15,708.0,87.0,2.55,19.1,403.0,686.46,547.2
2018,10,31,9,30,855.0,63.0,2.6,19.6,466.0,794.86,623.15
2018,10,31,9,45,856.0,69.0,2.65,20.05,495.0,833.97,648.05
2018,10,31,10,0,857.0,75.0,2.7,20.5,524.0,870.04,671.09
2018,10,31,10,15,788.0,98.0,2.75,20.95,525.5,869.17,668.3
2018,10,31,10,30,719.0,121.0,2.8,21.4,527.0,857.52,658.48
2018,10,31,10,45,723.5,124.0,2.85,21.9,543.5,881.29,673.39
2018,10,31,11,0,728.0,127.0,2.9,22.4,560.0,902.18,686.01
2018,10,31,11,15,708.5,136.5,2.9,22.75,563.5,903.99,685.66
2018,10,31,11,30,689.0,146.0,2.9,23.1,567.0,902.06,683.08
2018,10,31,11,45,755.5,124.5,2.9,23.5,587.5,946.42,712.01
2018,10,31,12,0,822.0,103.0,2.9,23.9,608.0,981.16,733.81
2018,10,31,12,15,733.0,130.5,2.85,24.1,577.5,928.06,697.01
2018,10,31,12,30,644.0,158.0,2.8,24.3,547.0,864.98,653.93
2018,10,31,12,45,656.0,149.0,2.75,24.5,538.0,857.9,649.2
2018,10,31,13,0,668.0,140.0,2.7,24.7,529.0,847.44,641.81
2018,10,31,13,15,683.5,129.5,2.7,24.8,515.0,835.11,633.89
2018,10,31,13,30,699.0,119.0,2.7,24.9,501.0,819.1,623.53
2018,10,31,13,45,593.5,140.0,2.7,25.0,453.0,727.62,560.11
2018,10,31,14,0,488.0,161.0,2.7,25.1,405.0,631.48,490.96
2018,10,31,14,15,433.5,160.5,2.7,25.0,366.0,567.04,444.16
2018,10,31,14,30,379.0,160.0,2.7,24.9,327.0,504.95,397.91
2018,10,31,14,45,393.5,142.0,2.65,24.85,301.5,477.98,378.59
2018,10,31,15,0,408.0,124.0,2.6,24.8,276.0,448.5,356.62
2018,10,31,15,15,416.0,106.5,2.6,24.8,245.5,412.8,329.08
2018,10,31,15,30,424.0,89.0,2.6,24.8,215.0,375.2,299.08
2018,10,31,15,45,399.0,77.0,2.25,24.1,179.5,324.2,257.39
2018,10,31,16,0,374.0,65.0,1.9,23.4,144.0,275.26,216.04
2018,10,31,16,15,314.0,53.0,1.85,22.5,108.0,213.49,163.93
2018,10,31,16,30,254.0,41.0,1.8,21.6,72.0,158.71,115.95
2018,10,31,16,45,187.5,28.0,1.7,20.75,45.5,104.66,54.19
2018,10,31,17,0,121.0,15.0,1.6,19.9,19.0,43.66,0.0
2018,10,31,17,15,60.5,7.5,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,118.0,16.5,1.4,15.7,21.5,43.82,0.0
2018,11,1,7,0,174.0,26.0,1.4,15.9,38.0,96.4,43.48
2018,11,1,7,15,214.5,40.5,1.55,16.45,67.0,142.95,105.75
2018,11,1,7,30,255.0,55.0,1.7,17.0,96.0,189.71,148.58
2018,11,1,7,45,304.5,68.0,1.8,17.55,132.5,243.86,195.83
2018,11,1,8,0,354.0,81.0,1.9,18.1,169.0,303.34,246.35
2018,11,1,8,15,390.5,92.0,1.95,18.55,206.5,357.55,291.37
2018,11,1,8,30,427.0,103.0,2.0,19.0,244.0,414.81,337.44
2018,11,1,8,45,443.5,115.5,2.0,19.5,279.0,462.49,374.27
2018,11,1,9,0,460.0,128.0,2.0,20.0,314.0,510.54,410.29
2018,11,1,9,15,490.0,134.5,2.05,20.6,349.0,562.34,448.48
2018,11,1,9,30,520.0,141.0,2.1,21.2,384.0,615.02,486.35
2018,11,1,9,45,519.5,152.0,2.1,21.75,408.5,647.19,507.71
2018,11,1,10,0,519.0,163.0,2.1,22.3,433.0,677.45,527.41
2018,11,1,10,15,556.5,160.5,2.1,22.85,462.0,724.91,559.72
2018,11,1,10,30,594.0,158.0,2.1,23.4,491.0,781.32,596.92
2018,11,1,10,45,713.0,124.5,2.15,23.95,536.5,871.57,656.78
2018,11,1,11,0,832.0,91.0,2.2,24.5,582.0,954.12,709.58
2018,11,1,11,15,808.0,101.0,2.2,24.95,584.0,953.42,706.52
2018,11,1,11,30,784.0,111.0,2.2,25.4,586.0,948.4,701.65
2018,11,1,11,45,702.5,139.5,2.2,25.8,566.5,910.98,675.69
2018,11,1,12,0,621.0,168.0,2.2,26.2,547.0,861.33,641.83
2018,11,1,12,15,585.5,178.5,2.15,26.5,533.0,834.0,622.84
2018,11,1,12,30,550.0,189.0,2.1,26.8,519.0,796.99,597.0
2018,11,1,12,45,682.0,143.0,2.05,27.1,543.0,876.37,650.25
2018,11,1,13,0,814.0,97.0,2.0,27.4,567.0,930.74,684.71
2018,11,1,13,15,834.0,87.0,2.0,27.55,553.5,920.13,677.56
2018,11,1,13,30,854.0,77.0,2.0,27.7,540.0,895.21,661.75
2018,11,1,13,45,810.0,81.5,1.95,27.85,503.0,846.76,629.88
2018,11,1,14,0,766.0,86.0,1.9,28.0,466.0,787.75,590.73
2018,11,1,14,15,766.0,78.5,1.85,27.95,436.0,750.6,566.64
2018,11,1,14,30,766.0,71.0,1.8,27.9,406.0,710.74,540.18
2018,11,1,14,45,655.0,84.5,1.8,27.8,352.5,614.63,473.69
2018,11,1,15,0,544.0,98.0,1.8,27.7,299.0,521.07,405.27
2018,11,1,15,15,585.5,80.5,1.8,27.7,272.5,500.44,390.37
2018,11,1,15,30,627.0,63.0,1.8,27.7,246.0,473.61,369.13
2018,11,1,15,45,525.0,62.0,1.7,26.5,197.5,381.73,297.98
2018,11,1,16,0,423.0,61.0,1.6,25.3,149.0,298.79,231.77
2018,11,1,16,15,362.5,50.0,1.65,24.4,111.5,234.06,177.89
2018,11,1,16,30,302.0,39.0,1.7,23.5,74.0,175.93,126.94
2018,11,1,16,45,216.0,27.5,1.75,22.55,46.5,112.62,52.22
2018,11,1,17,0,130.0,16.0,1.8,21.6,19.0,46.87,0.0
2018,11,1,17,15,65.0,8.0,1.8,21.15,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.8,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.5,17.0,0.95,15.05,25.5,57.34,0.0
2018,11,2,7,0,293.0,27.0,0.9,15.2,46.0,133.46,52.09
2018,11,2,7,15,408.0,34.0,0.95,15.6,85.0,209.92,154.48
2018,11,2,7,30,523.0,41.0,1.0,16.0,124.0,293.04,228.16
2018,11,2,7,45,592.5,46.0,1.05,16.45,169.0,360.89,287.39
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,439.0,352.58
2018,11,2,8,15,705.5,54.5,1.05,17.4,258.5,505.76,405.99
2018,11,2,8,30,749.0,58.0,1.0,17.9,303.0,575.16,458.93
2018,11,2,8,45,778.5,60.5,0.95,18.45,344.5,635.8,502.37
2018,11,2,9,0,808.0,63.0,0.9,19.0,386.0,696.89,543.04
2018,11,2,9,15,827.5,65.0,0.95,19.7,422.5,749.56,577.35
2018,11,2,9,30,847.0,67.0,1.0,20.4,459.0,793.07,604.65
2018,11,2,9,45,860.0,69.0,1.0,21.1,490.0,836.97,631.05
2018,11,2,10,0,873.0,71.0,1.0,21.8,521.0,878.71,655.44
2018,11,2,10,15,882.5,72.5,1.05,22.35,545.5,914.15,676.53
2018,11,2,10,30,892.0,74.0,1.1,22.9,570.0,946.74,695.65
2018,11,2,10,45,897.0,75.0,1.2,23.4,587.0,971.28,710.54
2018,11,2,11,0,902.0,76.0,1.3,23.9,604.0,992.41,723.36
2018,11,2,11,15,905.0,76.5,1.4,24.2,614.0,1007.39,732.92
2018,11,2,11,30,908.0,77.0,1.5,24.5,624.0,1018.69,740.32
2018,11,2,11,45,909.0,77.5,1.6,24.85,626.5,1024.23,744.07
2018,11,2,12,0,910.0,78.0,1.7,25.2,629.0,1025.98,745.58
2018,11,2,12,15,899.0,80.0,1.8,25.25,620.0,1013.77,739.21
2018,11,2,12,30,888.0,82.0,1.9,25.3,611.0,997.94,730.69
2018,11,2,12,45,852.5,89.0,2.0,25.4,587.5,972.04,715.5
2018,11,2,13,0,817.0,96.0,2.1,25.5,564.0,932.05,690.99
2018,11,2,13,15,806.0,95.5,2.1,25.4,543.5,903.77,673.66
2018,11,2,13,30,795.0,95.0,2.1,25.3,523.0,872.7,654.27
2018,11,2,13,45,827.5,83.0,2.1,25.2,508.0,863.98,649.97
2018,11,2,14,0,860.0,71.0,2.1,25.1,493.0,841.09,635.87
2018,11,2,14,15,798.5,79.0,2.05,25.05,449.5,777.86,593.39
2018,11,2,14,30,737.0,87.0,2.0,25.0,406.0,710.99,547.88
2018,11,2,14,45,674.5,87.0,2.0,24.9,358.5,632.2,493.12
2018,11,2,15,0,612.0,87.0,2.0,24.8,311.0,556.45,437.8
2018,11,2,15,15,665.0,71.0,2.0,24.8,286.5,541.19,426.53
2018,11,2,15,30,718.0,55.0,2.0,24.8,262.0,515.97,406.08
2018,11,2,15,45,616.5,54.0,1.85,24.05,210.0,422.65,332.39
2018,11,2,16,0,515.0,53.0,1.7,23.3,158.0,335.97,262.05
2018,11,2,16,15,398.0,47.0,1.8,22.4,115.5,246.78,188.71
2018,11,2,16,30,281.0,41.0,1.9,21.5,73.0,170.06,123.07
2018,11,2,16,45,181.5,27.0,1.95,20.65,44.0,100.68,40.18
2018,11,2,17,0,82.0,13.0,2.0,19.8,15.0,32.09,0.0
2018,11,2,17,15,41.0,6.5,2.15,19.35,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.75,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.7,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.5,15.5,1.65,14.85,26.0,67.06,0.0
2018,11,3,7,0,359.0,24.0,1.6,15.1,47.0,151.31,45.89
2018,11,3,7,15,474.0,30.5,1.75,15.9,87.5,226.94,165.91
2018,11,3,7,30,589.0,37.0,1.9,16.7,128.0,313.92,244.37
2018,11,3,7,45,652.5,41.0,2.05,17.45,173.0,385.02,307.05
2018,11,3,8,0,716.0,45.0,2.2,18.2,218.0,461.64,371.86
2018,11,3,8,15,755.5,48.0,2.3,18.75,262.5,527.88,426.42
2018,11,3,8,30,795.0,51.0,2.4,19.3,307.0,590.88,476.54
2018,11,3,8,45,822.0,53.0,2.5,19.9,349.0,650.37,520.69
2018,11,3,9,0,849.0,55.0,2.6,20.5,391.0,710.09,562.79
2018,11,3,9,15,867.5,57.0,2.65,21.1,428.0,762.95,598.56
2018,11,3,9,30,886.0,59.0,2.7,21.7,465.0,814.55,632.66
2018,11,3,9,45,898.5,60.5,2.7,22.3,496.5,858.71,660.54
2018,11,3,10,0,911.0,62.0,2.7,22.9,528.0,900.55,686.36
2018,11,3,10,15,920.0,63.5,2.75,23.4,553.0,936.58,708.53
2018,11,3,10,30,929.0,65.0,2.8,23.9,578.0,969.6,728.53
2018,11,3,10,45,895.0,76.5,2.8,24.45,583.0,970.81,726.63
2018,11,3,11,0,861.0,88.0,2.8,25.0,588.0,978.02,729.19
2018,11,3,11,15,823.5,100.5,2.8,25.35,585.5,967.44,720.58
2018,11,3,11,30,786.0,113.0,2.8,25.7,583.0,951.95,709.03
2018,11,3,11,45,796.0,111.5,2.75,26.05,588.5,963.79,715.48
2018,11,3,12,0,806.0,110.0,2.7,26.4,594.0,972.19,719.51
2018,11,3,12,15,729.5,130.0,2.7,26.6,565.0,923.1,686.41
2018,11,3,12,30,653.0,150.0,2.7,26.8,536.0,864.17,646.94
2018,11,3,12,45,564.0,172.0,2.65,27.0,500.0,783.21,591.57
2018,11,3,13,0,475.0,194.0,2.6,27.2,464.0,712.97,541.39
2018,11,3,13,15,498.5,177.0,2.55,27.2,451.5,704.85,537.28
2018,11,3,13,30,522.0,160.0,2.5,27.2,439.0,693.42,530.4
2018,11,3,13,45,590.0,137.5,2.45,27.25,437.0,721.28,550.82
2018,11,3,14,0,658.0,115.0,2.4,27.3,435.0,733.96,560.1
2018,11,3,14,15,545.5,129.5,2.4,27.1,382.5,623.82,482.79
2018,11,3,14,30,433.0,144.0,2.4,26.9,330.0,530.0,413.65
2018,11,3,14,45,403.5,132.5,2.35,26.7,293.0,475.29,373.54
2018,11,3,15,0,374.0,121.0,2.3,26.5,256.0,421.98,333.31
2018,11,3,15,15,317.0,110.5,2.3,26.5,215.0,353.68,280.08
2018,11,3,15,30,260.0,100.0,2.3,26.5,174.0,277.35,219.6
2018,11,3,15,45,262.5,84.0,2.1,24.95,147.5,246.77,195.27
2018,11,3,16,0,265.0,68.0,1.9,23.4,121.0,226.37,177.39
2018,11,3,16,15,232.0,53.0,1.9,22.4,90.5,179.24,136.99
2018,11,3,16,30,199.0,38.0,1.9,21.4,60.0,135.98,97.53
2018,11,3,16,45,159.0,26.0,1.85,20.35,38.0,91.92,28.8
2018,11,3,17,0,119.0,14.0,1.8,19.3,16.0,42.5,0.0
2018,11,3,17,15,59.5,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,60.5,11.5,1.9,12.35,15.0,25.18,0.0
2018,11,4,7,0,121.0,23.0,1.9,12.5,30.0,74.95,11.97
2018,11,4,7,15,200.5,36.5,1.9,13.05,61.0,134.46,98.59
2018,11,4,7,30,280.0,50.0,1.9,13.6,92.0,195.89,154.78
2018,11,4,7,45,311.0,64.0,1.9,14.15,125.5,243.54,197.71
2018,11,4,8,0,342.0,78.0,1.9,14.7,159.0,294.38,241.97
2018,11,4,8,15,390.5,87.5,1.8,15.2,198.0,353.22,291.33
2018,11,4,8,30,439.0,97.0,1.7,15.7,237.0,416.35,342.4
2018,11,4,8,45,471.5,106.0,1.65,16.2,274.5,471.52,385.52
2018,11,4,9,0,504.0,115.0,1.6,16.7,312.0,528.5,428.6
2018,11,4,9,15,503.5,128.0,1.55,17.35,341.0,565.74,454.68
2018,11,4,9,30,503.0,141.0,1.5,18.0,370.0,601.33,478.84
2018,11,4,9,45,543.5,141.0,1.5,18.65,403.5,655.04,516.86
2018,11,4,10,0,584.0,141.0,1.5,19.3,437.0,718.45,559.76
2018,11,4,10,15,713.5,116.0,1.5,19.7,495.0,826.95,633.23
2018,11,4,10,30,843.0,91.0,1.5,20.1,553.0,931.45,700.81
2018,11,4,10,45,891.0,82.5,1.55,20.55,584.5,974.08,726.37
2018,11,4,11,0,939.0,74.0,1.6,21.0,616.0,1025.14,757.9
2018,11,4,11,15,859.5,96.5,1.7,21.25,599.0,997.85,739.78
2018,11,4,11,30,780.0,119.0,1.8,21.5,582.0,952.36,710.53
2018,11,4,11,45,818.0,109.5,1.9,21.8,596.5,983.13,731.62
2018,11,4,12,0,856.0,100.0,2.0,22.1,611.0,1010.02,749.3
2018,11,4,12,15,879.0,92.5,2.15,22.15,613.0,1020.14,757.5
2018,11,4,12,30,902.0,85.0,2.3,22.2,615.0,1014.68,755.76
2018,11,4,12,45,837.0,96.0,2.45,22.25,579.0,964.73,724.61
2018,11,4,13,0,772.0,107.0,2.6,22.3,543.0,900.95,683.79
2018,11,4,13,15,795.5,98.0,2.7,22.3,533.0,896.15,682.68
2018,11,4,13,30,819.0,89.0,2.8,22.3,523.0,886.88,678.03
2018,11,4,13,45,830.0,83.0,2.9,22.25,503.0,865.61,665.25
2018,11,4,14,0,841.0,77.0,3.0,22.2,483.0,840.53,649.78
2018,11,4,14,15,737.0,89.5,3.05,22.05,427.0,743.57,582.54
2018,11,4,14,30,633.0,102.0,3.1,21.9,371.0,647.1,514.04
2018,11,4,14,45,645.0,90.5,3.15,21.75,342.5,614.41,491.6
2018,11,4,15,0,657.0,79.0,3.2,21.6,314.0,578.6,465.1
2018,11,4,15,15,610.5,74.0,3.2,21.6,270.5,509.47,410.89
2018,11,4,15,30,564.0,69.0,3.2,21.6,227.0,443.24,357.48
2018,11,4,15,45,514.0,62.5,3.2,20.65,187.0,376.74,303.33
2018,11,4,16,0,464.0,56.0,3.2,19.7,147.0,314.36,250.45
2018,11,4,16,15,374.5,46.5,3.2,18.95,107.0,236.34,183.54
2018,11,4,16,30,285.0,37.0,3.2,18.2,67.0,168.02,121.73
2018,11,4,16,45,178.0,24.0,3.2,17.45,39.5,95.09,20.42
2018,11,4,17,0,71.0,11.0,3.2,16.7,12.0,27.66,0.0
2018,11,4,17,15,35.5,5.5,3.25,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.2,12.95,18.5,42.13,0.0
2018,11,5,7,0,254.0,23.0,2.2,13.2,37.0,115.88,3.12
2018,11,5,7,15,396.0,30.0,2.25,13.65,76.5,202.2,146.9
2018,11,5,7,30,538.0,37.0,2.3,14.1,116.0,291.9,229.4
2018,11,5,7,45,607.5,40.5,2.35,14.6,159.5,362.6,292.79
2018,11,5,8,0,677.0,44.0,2.4,15.1,203.0,439.3,358.94
2018,11,5,8,15,720.0,47.0,2.4,15.65,246.5,505.41,414.2
2018,11,5,8,30,763.0,50.0,2.4,16.2,290.0,574.15,469.22
2018,11,5,8,45,793.0,52.0,2.4,16.75,331.5,628.58,510.24
2018,11,5,9,0,823.0,54.0,2.4,17.3,373.0,689.06,553.36
2018,11,5,9,15,840.5,56.5,2.4,18.0,409.0,740.58,588.28
2018,11,5,9,30,858.0,59.0,2.4,18.7,445.0,790.83,621.44
2018,11,5,9,45,867.0,62.5,2.4,19.35,475.5,833.52,648.61
2018,11,5,10,0,876.0,66.0,2.4,20.0,506.0,873.75,673.61
2018,11,5,10,15,886.5,67.0,2.4,20.45,531.0,909.43,695.62
2018,11,5,10,30,897.0,68.0,2.4,20.9,556.0,942.3,715.53
2018,11,5,10,45,903.5,68.5,2.35,21.35,573.0,967.65,729.73
2018,11,5,11,0,910.0,69.0,2.3,21.8,590.0,989.64,741.68
2018,11,5,11,15,913.5,69.5,2.25,22.1,600.0,1005.17,749.79
2018,11,5,11,30,917.0,70.0,2.2,22.4,610.0,1017.02,755.61
2018,11,5,11,45,918.5,70.5,2.2,22.65,613.0,1023.1,758.56
2018,11,5,12,0,920.0,71.0,2.2,22.9,616.0,1025.37,759.24
2018,11,5,12,15,918.5,70.5,2.2,23.05,610.0,1019.5,755.11
2018,11,5,12,30,917.0,70.0,2.2,23.2,604.0,1009.85,748.76
2018,11,5,12,45,913.5,69.5,2.25,23.3,591.5,994.5,739.58
2018,11,5,13,0,910.0,69.0,2.3,23.4,579.0,975.54,728.14
2018,11,5,13,15,902.5,68.5,2.35,23.4,558.5,949.32,712.19
2018,11,5,13,30,895.0,68.0,2.4,23.4,538.0,919.91,694.1
2018,11,5,13,45,883.5,66.5,2.4,23.4,510.5,882.64,670.09
2018,11,5,14,0,872.0,65.0,2.4,23.4,483.0,842.81,644.17
2018,11,5,14,15,855.5,64.0,2.45,23.25,449.5,797.22,614.62
2018,11,5,14,30,839.0,63.0,2.5,23.1,416.0,749.95,583.32
2018,11,5,14,45,814.5,61.0,2.5,22.95,377.0,700.86,549.7
2018,11,5,15,0,790.0,59.0,2.5,22.8,338.0,643.9,509.47
2018,11,5,15,15,754.5,56.0,2.5,22.8,295.0,578.46,460.17
2018,11,5,15,30,719.0,53.0,2.5,22.8,252.0,514.41,409.4
2018,11,5,15,45,663.5,49.0,2.4,21.8,207.0,439.99,349.81
2018,11,5,16,0,608.0,45.0,2.3,20.8,162.0,369.77,291.07
2018,11,5,16,15,513.5,39.0,2.3,19.85,119.0,289.42,222.47
2018,11,5,16,30,419.0,33.0,2.3,18.9,76.0,215.38,153.97
2018,11,5,16,45,257.5,22.0,2.35,17.95,44.0,117.87,10.99
2018,11,5,17,0,96.0,11.0,2.4,17.0,12.0,34.17,0.0
2018,11,5,17,15,48.0,5.5,2.4,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.55,18.5,43.22,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.7,37.0,117.38,0.0
2018,11,6,7,15,411.0,30.5,1.75,12.4,77.5,208.47,150.15
2018,11,6,7,30,560.0,38.0,1.8,13.1,118.0,302.13,237.16
2018,11,6,7,45,630.5,42.5,1.85,13.8,163.5,375.93,302.92
2018,11,6,8,0,701.0,47.0,1.9,14.5,209.0,455.79,371.08
2018,11,6,8,15,744.5,50.5,2.0,15.05,254.0,524.23,428.15
2018,11,6,8,30,788.0,54.0,2.1,15.6,299.0,595.24,484.95
2018,11,6,8,45,815.0,56.5,2.2,16.2,340.5,655.67,530.66
2018,11,6,9,0,842.0,59.0,2.3,16.8,382.0,709.47,568.86
2018,11,6,9,15,860.5,61.5,2.25,17.3,419.0,762.49,604.77
2018,11,6,9,30,879.0,64.0,2.2,17.8,456.0,814.27,638.79
2018,11,6,9,45,891.5,65.5,2.15,18.35,487.0,858.02,666.19
2018,11,6,10,0,904.0,67.0,2.1,18.9,518.0,899.48,691.48
2018,11,6,10,15,914.0,68.0,2.05,19.4,543.0,935.45,712.68
2018,11,6,10,30,924.0,69.0,2.0,19.9,568.0,968.49,731.63
2018,11,6,10,45,930.5,70.0,2.0,20.4,586.0,995.02,746.67
2018,11,6,11,0,937.0,71.0,2.0,20.9,604.0,1018.1,759.45
2018,11,6,11,15,940.5,71.5,2.0,21.35,614.0,1033.95,767.71
2018,11,6,11,30,944.0,72.0,2.0,21.8,624.0,1046.02,773.68
2018,11,6,11,45,945.5,71.5,2.0,22.25,626.0,1050.92,775.18
2018,11,6,12,0,947.0,71.0,2.0,22.7,628.0,1051.9,774.41
2018,11,6,12,15,943.5,71.5,2.05,22.95,622.0,1045.24,770.19
2018,11,6,12,30,940.0,72.0,2.1,23.2,616.0,1034.73,763.71
2018,11,6,12,45,932.0,72.5,2.1,23.5,601.5,1016.01,751.29
2018,11,6,13,0,924.0,73.0,2.1,23.8,587.0,993.75,736.76
2018,11,6,13,15,916.5,72.0,2.1,23.9,566.0,966.64,719.7
2018,11,6,13,30,909.0,71.0,2.1,24.0,545.0,936.29,700.53
2018,11,6,13,45,897.5,69.5,2.05,24.1,517.0,898.68,675.92
2018,11,6,14,0,886.0,68.0,2.0,24.2,489.0,858.47,649.46
2018,11,6,14,15,869.0,66.0,2.0,24.1,454.5,810.73,618.51
2018,11,6,14,30,852.0,64.0,2.0,24.0,420.0,761.32,585.88
2018,11,6,14,45,829.0,61.0,1.95,23.95,380.0,711.57,551.86
2018,11,6,15,0,806.0,58.0,1.9,23.9,340.0,653.81,511.28
2018,11,6,15,15,770.0,55.0,1.9,23.9,296.5,587.38,462.19
2018,11,6,15,30,734.0,52.0,1.9,23.9,253.0,522.34,411.44
2018,11,6,15,45,679.5,47.5,1.7,22.5,207.5,447.21,352.24
2018,11,6,16,0,625.0,43.0,1.5,21.1,162.0,376.25,293.71
2018,11,6,16,15,533.0,37.5,1.6,20.15,119.0,292.36,223.11
2018,11,6,16,30,441.0,32.0,1.7,19.2,76.0,223.02,157.23
2018,11,6,16,45,273.0,21.5,1.8,18.3,44.0,121.71,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.4,12.0,36.57,0.0
2018,11,6,17,15,52.5,5.5,2.0,16.95,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,45,123.0,11.0,0.7,12.95,17.0,40.8,0.0
2018,11,7,7,0,246.0,22.0,0.7,13.0,34.0,110.75,0.0
2018,11,7,7,15,390.0,29.0,0.7,13.5,72.5,199.33,140.14
2018,11,7,7,30,534.0,36.0,0.7,14.0,111.0,289.06,224.0
2018,11,7,7,45,605.0,41.5,0.75,14.55,155.5,362.35,288.22
2018,11,7,8,0,676.0,47.0,0.8,15.1,200.0,442.08,355.03
2018,11,7,8,15,721.0,50.5,0.95,15.65,244.5,510.06,411.0
2018,11,7,8,30,766.0,54.0,1.1,16.2,289.0,580.8,466.99
2018,11,7,8,45,795.5,56.0,1.2,16.8,330.0,641.22,512.06
2018,11,7,9,0,825.0,58.0,1.3,17.4,371.0,695.26,549.89
2018,11,7,9,15,844.0,59.5,1.4,17.95,407.0,746.58,584.99
2018,11,7,9,30,863.0,61.0,1.5,18.5,443.0,796.76,618.56
2018,11,7,9,45,876.5,63.0,1.6,19.05,474.0,841.41,647.72
2018,11,7,10,0,890.0,65.0,1.7,19.6,505.0,883.89,675.03
2018,11,7,10,15,900.0,66.0,1.7,20.05,529.5,919.43,696.39
2018,11,7,10,30,910.0,67.0,1.7,20.5,554.0,952.09,715.67
