Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,45,917.0,67.5,1.7,20.9,571.5,978.14,730.59
2018,11,7,11,0,924.0,68.0,1.7,21.3,589.0,1000.81,743.34
2018,11,7,11,15,927.5,68.0,1.65,21.65,599.0,1015.84,750.57
2018,11,7,11,30,931.0,68.0,1.6,22.0,609.0,1027.14,755.55
2018,11,7,11,45,932.0,68.0,1.55,22.3,611.0,1032.14,756.77
2018,11,7,12,0,933.0,68.0,1.5,22.6,613.0,1033.28,755.75
2018,11,7,12,15,931.5,68.0,1.55,22.8,607.5,1028.05,752.79
2018,11,7,12,30,930.0,68.0,1.6,23.0,602.0,1019.0,747.59
2018,11,7,12,45,925.5,67.0,1.6,23.15,588.5,1001.91,736.79
2018,11,7,13,0,921.0,66.0,1.6,23.3,575.0,981.22,723.84
2018,11,7,13,15,913.0,65.5,1.65,23.3,554.0,954.39,708.09
2018,11,7,13,30,905.0,65.0,1.7,23.3,533.0,924.38,690.2
2018,11,7,13,45,893.5,64.0,1.8,23.3,505.5,887.6,668.18
2018,11,7,14,0,882.0,63.0,1.9,23.3,478.0,848.24,644.03
2018,11,7,14,15,865.0,61.0,1.9,23.15,444.0,800.7,613.18
2018,11,7,14,30,848.0,59.0,1.9,23.0,410.0,751.52,580.66
2018,11,7,14,45,824.5,57.0,1.95,22.85,371.0,696.17,543.34
2018,11,7,15,0,801.0,55.0,2.0,22.7,332.0,646.52,509.13
2018,11,7,15,15,765.5,52.0,2.0,22.7,289.0,580.81,460.11
2018,11,7,15,30,730.0,49.0,2.0,22.7,246.0,516.49,409.41
2018,11,7,15,45,677.5,45.0,1.75,21.6,201.5,443.44,350.7
2018,11,7,16,0,625.0,41.0,1.5,20.5,157.0,374.35,292.73
2018,11,7,16,15,534.5,35.5,1.6,19.55,115.0,291.38,222.48
2018,11,7,16,30,444.0,30.0,1.7,18.6,73.0,222.62,155.41
2018,11,7,16,45,275.5,20.5,1.75,17.65,42.5,121.13,0.0
2018,11,7,17,0,107.0,11.0,1.8,16.7,12.0,37.18,0.0
2018,11,7,17,15,53.5,5.5,1.8,16.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.5,11.0,2.85,11.1,15.0,31.01,0.0
2018,11,8,7,0,169.0,22.0,2.9,11.2,30.0,87.18,0.0
2018,11,8,7,15,296.5,34.0,3.05,11.7,67.0,168.32,117.71
2018,11,8,7,30,424.0,46.0,3.2,12.2,104.0,255.45,201.72
2018,11,8,7,45,506.5,54.5,3.35,12.75,149.0,331.81,270.32
2018,11,8,8,0,589.0,63.0,3.5,13.3,194.0,416.15,343.62
2018,11,8,8,15,645.0,68.5,3.65,13.8,240.5,489.01,405.75
2018,11,8,8,30,701.0,74.0,3.8,14.3,287.0,565.88,469.01
2018,11,8,8,45,739.0,77.5,3.9,14.85,330.0,631.45,521.15
2018,11,8,9,0,777.0,81.0,4.0,15.4,373.0,693.48,567.69
2018,11,8,9,15,804.5,83.5,4.0,15.95,411.5,751.99,609.5
2018,11,8,9,30,832.0,86.0,4.0,16.5,450.0,809.93,649.87
2018,11,8,9,45,855.5,86.0,3.95,17.1,483.5,860.58,683.65
2018,11,8,10,0,879.0,86.0,3.9,17.7,517.0,909.56,715.55
2018,11,8,10,15,889.0,88.0,3.85,18.1,542.5,946.67,739.03
2018,11,8,10,30,899.0,90.0,3.8,18.5,568.0,980.85,760.26
2018,11,8,10,45,907.0,92.5,3.75,18.9,588.0,1010.61,778.24
2018,11,8,11,0,915.0,95.0,3.7,19.3,608.0,1036.97,793.82
2018,11,8,11,15,918.0,96.5,3.65,19.6,618.5,1053.59,803.06
2018,11,8,11,30,921.0,98.0,3.6,19.9,629.0,1066.4,809.9
2018,11,8,11,45,918.0,99.5,3.55,20.15,630.5,1069.33,810.38
2018,11,8,12,0,915.0,101.0,3.5,20.4,632.0,1068.32,808.47
2018,11,8,12,15,866.0,111.0,3.45,20.6,609.5,1027.51,780.08
2018,11,8,12,30,817.0,121.0,3.4,20.8,587.0,990.76,754.8
2018,11,8,12,45,883.5,101.5,3.4,21.05,595.0,1015.14,771.53
2018,11,8,13,0,950.0,82.0,3.4,21.3,603.0,1029.35,780.91
2018,11,8,13,15,936.5,82.5,3.35,21.4,580.0,998.05,759.71
2018,11,8,13,30,923.0,83.0,3.3,21.5,557.0,973.58,743.6
2018,11,8,13,45,899.0,84.0,3.25,21.65,525.5,927.1,712.09
2018,11,8,14,0,875.0,85.0,3.2,21.8,494.0,878.53,679.04
2018,11,8,14,15,847.5,85.0,3.1,21.8,457.5,824.13,641.57
2018,11,8,14,30,820.0,85.0,3.0,21.8,421.0,768.58,602.76
2018,11,8,14,45,775.0,84.5,2.85,21.75,377.5,703.98,556.5
2018,11,8,15,0,730.0,84.0,2.7,21.7,334.0,635.75,505.98
2018,11,8,15,15,687.0,78.5,2.7,21.7,289.5,564.87,451.48
2018,11,8,15,30,644.0,73.0,2.7,21.7,245.0,496.23,396.79
2018,11,8,15,45,561.0,67.5,2.2,20.4,197.0,408.21,325.7
2018,11,8,16,0,478.0,62.0,1.7,19.1,149.0,327.04,258.01
2018,11,8,16,15,364.5,50.0,1.7,18.3,105.5,235.92,181.34
2018,11,8,16,30,251.0,38.0,1.7,17.5,62.0,158.94,109.97
2018,11,8,16,45,143.5,23.0,1.75,16.7,35.0,81.68,0.0
2018,11,8,17,0,36.0,8.0,1.8,15.9,8.0,16.21,0.0
2018,11,8,17,15,18.0,4.0,1.85,15.55,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,6,45,77.5,10.5,2.25,9.3,14.0,28.82,0.0
2018,11,9,7,0,155.0,21.0,2.2,9.5,28.0,66.37,0.0
2018,11,9,7,15,283.0,33.5,2.25,10.25,64.5,162.67,111.49
2018,11,9,7,30,411.0,46.0,2.3,11.0,101.0,249.57,196.98
2018,11,9,7,45,494.0,55.0,2.35,11.75,145.5,325.99,265.36
2018,11,9,8,0,577.0,64.0,2.4,12.5,190.0,410.45,338.1
2018,11,9,8,15,630.0,70.0,2.4,13.1,235.0,481.51,397.93
2018,11,9,8,30,683.0,76.0,2.4,13.7,280.0,556.28,458.38
2018,11,9,8,45,720.0,79.5,2.45,14.3,322.0,620.36,508.49
2018,11,9,9,0,757.0,83.0,2.5,14.9,364.0,685.65,556.8
2018,11,9,9,15,750.0,93.5,2.4,15.4,395.5,725.91,583.77
2018,11,9,9,30,743.0,104.0,2.3,15.9,427.0,763.12,607.93
2018,11,9,9,45,698.0,125.5,2.25,16.45,446.0,777.0,614.95
2018,11,9,10,0,653.0,147.0,2.2,17.0,465.0,784.2,617.3
2018,11,9,10,15,665.5,151.5,2.1,17.45,489.0,820.95,640.58
2018,11,9,10,30,678.0,156.0,2.0,17.9,513.0,855.57,661.61
2018,11,9,10,45,683.5,159.5,1.85,18.35,529.5,880.09,674.77
2018,11,9,11,0,689.0,163.0,1.7,18.8,546.0,901.8,685.82
2018,11,9,11,15,691.5,165.0,1.65,19.1,555.0,916.04,693.3
2018,11,9,11,30,694.0,167.0,1.6,19.4,564.0,927.18,698.84
2018,11,9,11,45,690.0,169.0,1.5,19.75,565.0,928.64,697.23
2018,11,9,12,0,686.0,171.0,1.4,20.1,566.0,926.88,693.69
2018,11,9,12,15,691.0,167.5,1.35,20.35,562.0,925.15,691.33
2018,11,9,12,30,696.0,164.0,1.3,20.6,558.0,920.16,686.96
2018,11,9,12,45,705.0,156.5,1.2,20.85,548.0,911.53,679.61
2018,11,9,13,0,714.0,149.0,1.1,21.1,538.0,899.44,670.14
2018,11,9,13,15,700.0,147.0,1.05,21.2,516.5,868.28,649.37
2018,11,9,13,30,686.0,145.0,1.0,21.3,495.0,834.74,627.22
2018,11,9,13,45,663.5,143.0,0.9,21.4,466.5,791.45,597.68
2018,11,9,14,0,641.0,141.0,0.8,21.5,438.0,746.69,567.04
2018,11,9,14,15,614.0,136.0,0.75,21.3,403.5,694.09,531.96
2018,11,9,14,30,587.0,131.0,0.7,21.1,369.0,636.81,492.35
2018,11,9,14,45,548.0,124.0,0.65,20.9,329.5,574.14,447.61
2018,11,9,15,0,509.0,117.0,0.6,20.7,290.0,513.22,402.93
2018,11,9,15,15,465.0,106.5,0.6,20.7,248.5,447.23,353.22
2018,11,9,15,30,421.0,96.0,0.6,20.7,207.0,384.47,304.31
2018,11,9,15,45,356.5,82.5,0.75,19.4,164.5,310.77,247.04
2018,11,9,16,0,292.0,69.0,0.9,18.1,122.0,243.5,192.28
2018,11,9,16,15,215.5,51.5,1.05,17.45,84.5,173.35,132.97
2018,11,9,16,30,139.0,34.0,1.2,16.8,47.0,103.57,69.47
2018,11,9,16,45,79.0,19.5,1.3,16.15,26.0,52.02,0.0
2018,11,9,17,0,19.0,5.0,1.4,15.5,5.0,9.24,0.0
2018,11,9,17,15,9.5,2.5,1.5,15.1,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.7,8.1,8.5,6.4,0.0
2018,11,10,7,0,58.0,15.0,1.8,8.0,17.0,30.93,0.0
2018,11,10,7,15,124.5,32.0,1.8,8.45,45.5,94.84,62.08
2018,11,10,7,30,191.0,49.0,1.8,8.9,74.0,150.14,118.49
2018,11,10,7,45,250.5,66.5,1.85,9.4,112.5,218.98,179.68
2018,11,10,8,0,310.0,84.0,1.9,9.9,151.0,285.47,237.92
2018,11,10,8,15,356.0,97.5,1.95,10.35,190.5,345.4,289.54
2018,11,10,8,30,402.0,111.0,2.0,10.8,230.0,409.44,343.04
2018,11,10,8,45,435.5,122.5,2.0,11.3,268.0,466.17,388.82
2018,11,10,9,0,469.0,134.0,2.0,11.8,306.0,524.89,434.77
2018,11,10,9,15,496.0,142.5,1.95,12.4,341.0,576.69,473.61
2018,11,10,9,30,523.0,151.0,1.9,13.0,376.0,629.1,511.78
2018,11,10,9,45,542.5,158.0,1.85,13.6,406.0,673.62,542.91
2018,11,10,10,0,562.0,165.0,1.8,14.2,436.0,717.5,572.82
2018,11,10,10,15,576.0,169.5,1.7,14.8,459.5,752.5,595.15
2018,11,10,10,30,590.0,174.0,1.6,15.4,483.0,785.97,615.6
2018,11,10,10,45,582.5,179.0,1.55,16.0,492.0,797.64,620.86
2018,11,10,11,0,575.0,184.0,1.5,16.6,501.0,806.59,624.49
2018,11,10,11,15,594.0,185.0,1.45,17.0,517.5,834.33,641.69
2018,11,10,11,30,613.0,186.0,1.4,17.4,534.0,859.85,657.0
2018,11,10,11,45,608.5,187.5,1.35,17.8,534.0,859.99,654.98
2018,11,10,12,0,604.0,189.0,1.3,18.2,534.0,857.4,651.56
2018,11,10,12,15,583.0,193.0,1.25,18.35,523.5,838.6,637.9
2018,11,10,12,30,562.0,197.0,1.2,18.5,513.0,817.39,622.56
2018,11,10,12,45,519.0,205.0,1.2,18.65,491.5,777.08,594.16
2018,11,10,13,0,476.0,213.0,1.2,18.8,470.0,735.41,564.79
2018,11,10,13,15,464.5,207.5,1.15,18.85,450.5,707.64,545.57
2018,11,10,13,30,453.0,202.0,1.1,18.9,431.0,678.39,525.05
2018,11,10,13,45,436.0,193.5,1.05,18.95,404.5,639.67,497.63
2018,11,10,14,0,419.0,185.0,1.0,19.0,378.0,600.25,469.48
2018,11,10,14,15,398.0,174.5,0.9,18.8,347.0,538.98,425.28
2018,11,10,14,30,377.0,164.0,0.8,18.6,316.0,494.98,392.88
2018,11,10,14,45,349.5,151.0,0.75,18.4,281.0,443.73,354.52
2018,11,10,15,0,322.0,138.0,0.7,18.2,246.0,394.05,316.49
2018,11,10,15,15,287.5,121.0,0.7,18.2,208.0,336.64,271.46
2018,11,10,15,30,253.0,104.0,0.7,18.2,170.0,282.07,227.46
2018,11,10,15,45,212.0,84.5,0.75,17.4,132.5,223.79,179.95
2018,11,10,16,0,171.0,65.0,0.8,16.6,95.0,169.48,134.32
2018,11,10,16,15,124.5,45.5,0.9,16.15,64.0,116.79,88.93
2018,11,10,16,30,78.0,26.0,1.0,15.7,33.0,68.37,43.63
2018,11,10,16,45,44.5,14.5,1.1,15.25,18.0,26.56,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,5.45,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,61.5,9.5,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,123.0,19.0,2.5,9.0,23.0,54.64,0.0
2018,11,11,7,15,238.5,32.5,2.65,9.75,56.5,145.44,92.76
2018,11,11,7,30,354.0,46.0,2.8,10.5,90.0,224.23,176.43
2018,11,11,7,45,441.5,55.0,2.9,11.3,133.0,299.88,244.68
2018,11,11,8,0,529.0,64.0,3.0,12.1,176.0,383.9,317.75
2018,11,11,8,15,585.5,70.5,3.15,12.75,220.0,455.04,378.69
2018,11,11,8,30,642.0,77.0,3.3,13.4,264.0,530.34,440.93
2018,11,11,8,45,685.0,80.5,3.45,14.05,306.5,596.62,494.06
2018,11,11,9,0,728.0,84.0,3.6,14.7,349.0,664.71,546.21
2018,11,11,9,15,747.5,89.5,3.55,15.3,385.5,718.33,584.39
2018,11,11,9,30,767.0,95.0,3.5,15.9,422.0,771.11,620.99
2018,11,11,9,45,774.5,102.0,3.45,16.45,452.5,814.32,649.8
2018,11,11,10,0,782.0,109.0,3.4,17.0,483.0,855.25,676.46
2018,11,11,10,15,797.0,110.5,3.25,17.45,508.5,893.86,700.64
2018,11,11,10,30,812.0,112.0,3.1,17.9,534.0,930.12,722.67
2018,11,11,10,45,824.5,112.5,2.95,18.35,553.0,952.93,734.98
2018,11,11,11,0,837.0,113.0,2.8,18.8,572.0,980.06,750.19
2018,11,11,11,15,785.5,126.0,2.75,19.1,562.5,963.51,736.78
2018,11,11,11,30,734.0,139.0,2.7,19.4,553.0,934.85,715.68
2018,11,11,11,45,674.0,153.5,2.6,19.7,535.0,894.89,686.57
2018,11,11,12,0,614.0,168.0,2.5,20.0,517.0,850.74,654.69
2018,11,11,12,15,661.0,153.5,2.5,20.15,526.0,879.24,674.68
2018,11,11,12,30,708.0,139.0,2.5,20.3,535.0,903.44,691.04
2018,11,11,12,45,768.5,122.5,2.5,20.45,543.0,933.66,711.6
2018,11,11,13,0,829.0,106.0,2.5,20.6,551.0,951.81,723.9
2018,11,11,13,15,804.5,103.0,2.45,20.65,521.5,907.96,693.96
2018,11,11,13,30,780.0,100.0,2.4,20.7,492.0,861.94,662.91
2018,11,11,13,45,790.5,98.5,2.35,20.75,477.5,846.89,653.33
2018,11,11,14,0,801.0,97.0,2.3,20.8,463.0,834.12,645.1
2018,11,11,14,15,780.0,94.0,2.2,20.7,428.5,784.13,610.49
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,732.94,574.87
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,673.16,532.32
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,613.56,488.28
2018,11,11,15,15,658.0,76.0,1.9,20.4,271.5,543.72,434.62
2018,11,11,15,30,615.0,70.0,1.9,20.4,228.0,476.21,380.87
2018,11,11,15,45,550.5,63.0,1.55,18.95,184.0,398.59,318.08
2018,11,11,16,0,486.0,56.0,1.2,17.5,140.0,326.25,257.29
2018,11,11,16,15,385.5,45.0,1.25,17.0,99.0,240.59,184.11
2018,11,11,16,30,285.0,34.0,1.3,16.5,58.0,165.15,107.64
2018,11,11,16,45,168.5,20.5,1.35,15.95,32.5,71.32,0.0
2018,11,11,17,0,52.0,7.0,1.4,15.4,7.0,5.97,0.0
2018,11,11,17,15,26.0,3.5,1.45,15.15,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,12,6,45,63.5,9.0,3.05,7.95,11.0,0.0,0.0
2018,11,12,7,0,127.0,18.0,3.0,8.1,22.0,55.02,0.0
2018,11,12,7,15,241.5,31.0,3.1,8.8,54.5,143.84,87.19
2018,11,12,7,30,356.0,44.0,3.2,9.5,87.0,223.33,175.8
2018,11,12,7,45,434.5,54.0,3.25,10.25,129.0,295.28,241.79
2018,11,12,8,0,513.0,64.0,3.3,11.0,171.0,374.9,311.82
2018,11,12,8,15,565.5,71.5,3.3,11.65,214.0,443.87,371.24
2018,11,12,8,30,618.0,79.0,3.3,12.3,257.0,516.68,431.64
2018,11,12,8,45,652.5,85.5,3.3,12.95,298.0,579.39,481.81
2018,11,12,9,0,687.0,92.0,3.3,13.6,339.0,643.37,531.1
2018,11,12,9,15,703.0,98.0,3.2,14.2,373.5,693.24,566.54
2018,11,12,9,30,719.0,104.0,3.1,14.8,408.0,742.09,600.28
2018,11,12,9,45,716.5,114.0,3.0,15.45,435.5,778.48,623.83
2018,11,12,10,0,714.0,124.0,2.9,16.1,463.0,812.05,644.89
2018,11,12,10,15,728.5,126.5,2.8,16.65,487.5,849.75,668.75
2018,11,12,10,30,743.0,129.0,2.7,17.2,512.0,885.28,690.58
2018,11,12,10,45,753.0,131.0,2.55,17.7,530.0,913.51,706.66
2018,11,12,11,0,763.0,133.0,2.4,18.2,548.0,938.94,720.56
2018,11,12,11,15,769.0,133.5,2.3,18.65,558.0,955.69,729.0
2018,11,12,11,30,775.0,134.0,2.2,19.1,568.0,969.22,735.31
2018,11,12,11,45,778.0,133.0,2.1,19.55,570.5,974.66,736.25
2018,11,12,12,0,781.0,132.0,2.0,20.0,573.0,976.69,735.09
2018,11,12,12,15,769.5,134.5,1.9,20.25,565.5,965.04,725.54
2018,11,12,12,30,758.0,137.0,1.8,20.5,558.0,950.1,714.1
2018,11,12,12,45,734.0,141.5,1.7,20.8,541.0,922.08,693.97
2018,11,12,13,0,710.0,146.0,1.6,21.1,524.0,891.29,672.21
2018,11,12,13,15,700.0,142.5,1.5,21.25,503.5,862.51,652.26
2018,11,12,13,30,690.0,139.0,1.4,21.4,483.0,831.22,630.61
2018,11,12,13,45,675.5,135.0,1.3,21.5,456.5,793.07,604.37
2018,11,12,14,0,661.0,131.0,1.2,21.6,430.0,753.07,576.76
2018,11,12,14,15,638.5,125.0,1.1,21.45,396.5,702.82,542.25
2018,11,12,14,30,616.0,119.0,1.0,21.3,363.0,651.84,506.66
2018,11,12,14,45,585.0,112.5,0.85,21.15,325.5,593.63,463.86
2018,11,12,15,0,554.0,106.0,0.7,21.0,288.0,532.56,418.13
2018,11,12,15,15,509.5,96.5,0.7,21.0,246.5,465.49,367.53
2018,11,12,15,30,465.0,87.0,0.7,21.0,205.0,401.58,317.58
2018,11,12,15,45,403.5,75.5,0.75,19.9,163.5,329.65,260.96
2018,11,12,16,0,342.0,64.0,0.8,18.8,122.0,263.75,206.8
2018,11,12,16,15,258.0,48.5,0.8,18.4,84.5,189.91,143.93
2018,11,12,16,30,174.0,33.0,0.8,18.0,47.0,124.39,77.71
2018,11,12,16,45,100.0,19.0,0.8,17.55,26.0,48.24,0.0
2018,11,12,17,0,26.0,5.0,0.8,17.1,5.0,4.27,0.0
2018,11,12,17,15,13.0,2.5,0.8,16.85,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,2.2,9.4,5.0,0.0,0.0
2018,11,13,7,0,16.0,10.0,2.2,9.4,10.0,13.53,0.0
2018,11,13,7,15,8.0,23.0,2.3,9.75,23.0,25.45,10.15
2018,11,13,7,30,0.0,36.0,2.4,10.1,36.0,32.19,21.05
2018,11,13,7,45,0.5,52.5,2.45,10.5,52.5,48.09,35.35
2018,11,13,8,0,1.0,69.0,2.5,10.9,69.0,63.81,49.27
2018,11,13,8,15,5.5,82.5,2.5,11.35,84.0,78.47,62.15
2018,11,13,8,30,10.0,96.0,2.5,11.8,99.0,93.74,75.38
2018,11,13,8,45,16.0,112.0,2.5,12.3,117.5,113.39,92.15
2018,11,13,9,0,22.0,128.0,2.5,12.8,136.0,133.67,109.23
2018,11,13,9,15,32.5,147.0,2.5,13.35,160.0,174.42,143.24
2018,11,13,9,30,43.0,166.0,2.5,13.9,184.0,205.06,168.31
2018,11,13,9,45,38.0,173.0,2.5,14.5,190.0,208.54,170.29
2018,11,13,10,0,33.0,180.0,2.5,15.1,196.0,211.91,172.19
2018,11,13,10,15,34.5,187.5,2.5,15.45,204.5,221.68,179.7
2018,11,13,10,30,36.0,195.0,2.5,15.8,213.0,231.66,187.32
2018,11,13,10,45,29.5,199.5,2.45,16.15,214.5,230.54,185.63
2018,11,13,11,0,23.0,204.0,2.4,16.5,216.0,210.63,168.91
2018,11,13,11,15,66.5,219.5,2.3,16.65,256.0,290.5,234.27
2018,11,13,11,30,110.0,235.0,2.2,16.8,296.0,374.06,300.57
2018,11,13,11,45,74.0,227.5,2.1,16.95,268.5,307.9,246.96
2018,11,13,12,0,38.0,220.0,2.0,17.1,241.0,262.85,209.98
2018,11,13,12,15,38.0,219.5,1.9,17.1,240.5,262.3,209.66
2018,11,13,12,30,38.0,219.0,1.8,17.1,240.0,261.82,209.27
2018,11,13,12,45,101.0,221.0,1.7,17.1,275.0,325.89,262.24
2018,11,13,13,0,164.0,223.0,1.6,17.1,310.0,408.29,327.69
2018,11,13,13,15,275.5,204.0,1.5,17.1,343.5,507.1,405.4
2018,11,13,13,30,387.0,185.0,1.4,17.1,377.0,579.14,461.12
2018,11,13,13,45,409.5,169.5,1.3,17.05,362.5,589.5,468.29
2018,11,13,14,0,432.0,154.0,1.2,17.0,348.0,576.82,459.38
2018,11,13,14,15,403.5,146.0,1.15,16.7,316.5,527.92,423.23
2018,11,13,14,30,375.0,138.0,1.1,16.4,285.0,479.73,387.22
2018,11,13,14,45,364.5,125.5,1.05,16.1,256.5,440.79,357.92
2018,11,13,15,0,354.0,113.0,1.0,15.8,228.0,401.71,327.65
2018,11,13,15,15,326.5,100.0,1.0,15.8,195.0,351.07,287.03
2018,11,13,15,30,299.0,87.0,1.0,15.8,162.0,302.38,246.87
2018,11,13,15,45,261.0,73.0,1.1,15.1,129.0,249.05,202.45
2018,11,13,16,0,223.0,59.0,1.2,14.4,96.0,199.47,159.69
2018,11,13,16,15,163.5,44.5,1.2,14.15,67.0,134.43,102.95
2018,11,13,16,30,104.0,30.0,1.2,13.9,38.0,85.26,51.15
2018,11,13,16,45,54.0,17.0,1.25,13.65,21.0,31.85,0.0
2018,11,13,17,0,4.0,4.0,1.3,13.4,4.0,0.0,0.0
2018,11,13,17,15,2.0,2.0,1.35,13.25,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,45,32.0,6.5,2.1,7.05,7.5,0.0,0.0
2018,11,14,7,0,64.0,13.0,2.1,7.1,15.0,31.05,0.0
2018,11,14,7,15,141.0,29.0,2.15,7.75,42.5,102.5,51.4
2018,11,14,7,30,218.0,45.0,2.2,8.4,70.0,167.17,130.31
2018,11,14,7,45,283.0,60.0,2.2,9.05,107.5,228.04,186.5
2018,11,14,8,0,348.0,75.0,2.2,9.7,145.0,296.15,246.67
2018,11,14,8,15,395.5,87.5,2.2,10.25,184.5,357.55,299.9
2018,11,14,8,30,443.0,100.0,2.2,10.8,224.0,423.13,354.88
2018,11,14,8,45,475.5,110.5,2.25,11.4,262.0,479.72,400.86
2018,11,14,9,0,508.0,121.0,2.3,12.0,300.0,538.11,446.84
2018,11,14,9,15,536.5,129.0,2.25,12.65,335.5,591.85,487.37
2018,11,14,9,30,565.0,137.0,2.2,13.3,371.0,646.23,527.13
2018,11,14,9,45,585.5,142.0,2.15,13.95,400.5,690.49,557.97
2018,11,14,10,0,606.0,147.0,2.1,14.6,430.0,734.06,587.18
2018,11,14,10,15,622.5,151.0,2.05,15.25,454.5,778.31,616.24
2018,11,14,10,30,639.0,155.0,2.0,15.9,479.0,815.08,639.35
2018,11,14,10,45,652.0,156.0,2.0,16.6,496.5,843.39,656.55
2018,11,14,11,0,665.0,157.0,2.0,17.3,514.0,869.25,671.96
2018,11,14,11,15,670.0,158.0,1.95,17.75,523.0,884.62,680.2
2018,11,14,11,30,675.0,159.0,1.9,18.2,532.0,897.05,686.55
2018,11,14,11,45,678.5,157.5,1.85,18.65,534.0,902.29,688.1
2018,11,14,12,0,682.0,156.0,1.8,19.1,536.0,904.42,687.73
2018,11,14,12,15,668.0,158.5,1.75,19.35,527.5,890.38,677.08
2018,11,14,12,30,654.0,161.0,1.7,19.6,519.0,873.38,664.74
2018,11,14,12,45,624.0,166.5,1.6,19.9,501.5,841.04,641.38
2018,11,14,13,0,594.0,172.0,1.5,20.2,484.0,801.27,613.09
2018,11,14,13,15,581.5,168.0,1.45,20.25,464.0,772.23,593.4
2018,11,14,13,30,569.0,164.0,1.4,20.3,444.0,741.37,572.27
2018,11,14,13,45,550.0,159.0,1.3,20.4,417.5,701.99,544.15
2018,11,14,14,0,531.0,154.0,1.2,20.5,391.0,661.64,515.04
2018,11,14,14,15,507.5,147.0,1.15,20.25,359.5,614.62,481.83
2018,11,14,14,30,484.0,140.0,1.1,20.0,328.0,567.58,447.99
2018,11,14,14,45,453.0,130.5,1.0,19.75,292.5,512.44,406.94
2018,11,14,15,0,422.0,121.0,0.9,19.5,257.0,458.64,365.97
2018,11,14,15,15,381.5,108.0,0.9,19.5,218.0,396.43,317.62
2018,11,14,15,30,341.0,95.0,0.9,19.5,179.0,337.29,270.23
2018,11,14,15,45,288.0,78.5,1.0,18.35,140.0,270.8,216.8
2018,11,14,16,0,235.0,62.0,1.1,17.2,101.0,209.54,165.67
2018,11,14,16,15,171.0,44.5,1.2,16.65,68.0,138.44,104.78
2018,11,14,16,30,107.0,27.0,1.3,16.1,35.0,81.58,46.21
2018,11,14,16,45,60.5,15.0,1.4,15.6,19.0,32.28,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.8,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,15,6,45,18.0,5.0,2.15,7.55,5.5,0.0,0.0
2018,11,15,7,0,36.0,10.0,2.2,7.5,11.0,19.75,0.0
2018,11,15,7,15,90.0,25.5,2.25,8.05,34.0,71.24,29.22
2018,11,15,7,30,144.0,41.0,2.3,8.6,57.0,121.44,93.12
2018,11,15,7,45,200.5,59.5,2.3,9.15,93.0,178.22,145.16
2018,11,15,8,0,257.0,78.0,2.3,9.7,129.0,240.76,200.58
2018,11,15,8,15,301.5,93.5,2.35,10.25,167.0,297.79,250.44
2018,11,15,8,30,346.0,109.0,2.4,10.8,205.0,371.18,312.18
2018,11,15,8,45,379.5,121.5,2.45,11.3,241.5,426.11,357.43
2018,11,15,9,0,413.0,134.0,2.5,11.8,278.0,483.18,403.2
2018,11,15,9,15,447.0,142.5,2.45,12.35,313.5,537.86,445.57
2018,11,15,9,30,481.0,151.0,2.4,12.9,349.0,593.86,487.77
2018,11,15,9,45,514.5,154.5,2.35,13.45,380.5,644.59,524.95
2018,11,15,10,0,548.0,158.0,2.3,14.0,412.0,695.66,561.5
2018,11,15,10,15,563.5,162.5,2.3,14.6,435.5,731.49,585.85
2018,11,15,10,30,579.0,167.0,2.3,15.2,459.0,765.94,608.62
2018,11,15,10,45,589.5,170.0,2.3,15.85,476.0,792.21,625.12
2018,11,15,11,0,600.0,173.0,2.3,16.5,493.0,816.44,640.1
2018,11,15,11,15,607.0,174.5,2.2,16.85,503.0,833.2,649.64
2018,11,15,11,30,614.0,176.0,2.1,17.2,513.0,847.5,657.48
2018,11,15,11,45,618.0,175.0,2.0,17.6,515.5,853.24,659.25
2018,11,15,12,0,622.0,174.0,1.9,18.0,518.0,856.29,659.31
2018,11,15,12,15,604.5,178.5,1.85,18.2,510.0,841.86,648.4
2018,11,15,12,30,587.0,183.0,1.8,18.4,502.0,824.92,636.07
2018,11,15,12,45,552.0,189.0,1.75,18.6,483.5,790.4,611.18
2018,11,15,13,0,517.0,195.0,1.7,18.8,465.0,754.25,584.82
2018,11,15,13,15,507.0,190.0,1.65,18.85,446.5,727.91,566.4
2018,11,15,13,30,497.0,185.0,1.6,18.9,428.0,699.88,546.6
2018,11,15,13,45,481.5,178.5,1.55,19.0,403.0,663.79,520.72
2018,11,15,14,0,466.0,172.0,1.5,19.1,378.0,626.76,493.94
2018,11,15,14,15,444.5,162.5,1.35,18.85,347.0,580.75,460.15
2018,11,15,14,30,423.0,153.0,1.2,18.6,316.0,534.77,425.89
2018,11,15,14,45,395.5,140.5,1.1,18.35,281.0,481.37,385.66
2018,11,15,15,0,368.0,128.0,1.0,18.1,246.0,429.18,345.45
2018,11,15,15,15,329.0,113.5,1.0,18.1,208.0,356.82,288.75
2018,11,15,15,30,290.0,99.0,1.0,18.1,170.0,300.81,243.18
2018,11,15,15,45,244.0,81.0,1.0,16.95,132.5,239.84,193.21
2018,11,15,16,0,198.0,63.0,1.0,15.8,95.0,183.38,145.44
2018,11,15,16,15,142.5,44.0,0.95,15.45,63.5,125.91,95.12
2018,11,15,16,30,87.0,25.0,0.9,15.1,32.0,70.82,37.65
2018,11,15,16,45,49.0,14.0,0.9,14.8,17.5,27.77,0.0
2018,11,15,17,0,11.0,3.0,0.9,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,0.9,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,2.25,7.05,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,2.2,7.1,13.0,28.29,0.0
2018,11,16,7,15,138.0,26.5,2.25,7.8,39.0,96.75,32.99
2018,11,16,7,30,218.0,41.0,2.3,8.5,65.0,162.82,125.13
2018,11,16,7,45,292.5,55.0,2.35,9.2,102.5,226.9,184.94
2018,11,16,8,0,367.0,69.0,2.4,9.9,140.0,299.34,249.0
2018,11,16,8,15,421.5,79.5,2.4,10.4,180.0,363.32,304.77
2018,11,16,8,30,476.0,90.0,2.4,10.9,220.0,432.17,362.82
2018,11,16,8,45,515.5,98.0,2.35,11.45,258.5,492.0,411.51
2018,11,16,9,0,555.0,106.0,2.3,12.0,297.0,559.09,464.09
2018,11,16,9,15,561.5,117.0,2.3,12.65,328.0,596.34,491.73
2018,11,16,9,30,568.0,128.0,2.3,13.3,359.0,637.31,521.39
2018,11,16,9,45,544.5,145.0,2.25,13.9,380.0,658.61,534.63
2018,11,16,10,0,521.0,162.0,2.2,14.5,401.0,676.26,544.9
2018,11,16,10,15,537.5,166.5,2.15,15.05,424.5,712.25,569.59
2018,11,16,10,30,554.0,171.0,2.1,15.6,448.0,747.0,592.74
2018,11,16,10,45,566.0,174.0,2.05,16.1,465.5,774.21,610.01
2018,11,16,11,0,578.0,177.0,2.0,16.6,483.0,799.51,625.69
2018,11,16,11,15,585.5,178.5,1.9,16.95,493.0,816.52,635.3
2018,11,16,11,30,593.0,180.0,1.8,17.3,503.0,831.15,643.26
2018,11,16,11,45,597.5,179.0,1.7,17.65,506.0,837.33,645.36
2018,11,16,12,0,602.0,178.0,1.6,18.0,509.0,840.91,645.8
2018,11,16,12,15,610.5,173.5,1.55,18.25,506.0,841.6,645.19
2018,11,16,12,30,619.0,169.0,1.5,18.5,503.0,839.53,642.85
2018,11,16,12,45,634.0,159.5,1.45,18.8,495.0,842.83,644.24
2018,11,16,13,0,649.0,150.0,1.4,19.1,487.0,835.92,638.69
2018,11,16,13,15,638.5,146.5,1.35,19.2,467.5,808.07,619.45
2018,11,16,13,30,628.0,143.0,1.3,19.3,448.0,777.93,598.85
2018,11,16,13,45,612.0,139.0,1.2,19.45,422.5,740.31,572.28
2018,11,16,14,0,596.0,135.0,1.1,19.6,397.0,701.08,544.51
2018,11,16,14,15,573.0,128.5,1.0,19.5,365.0,646.86,506.22
2018,11,16,14,30,550.0,122.0,0.9,19.4,333.0,598.56,471.12
2018,11,16,14,45,518.5,114.5,0.8,19.3,297.0,542.88,429.66
2018,11,16,15,0,487.0,107.0,0.7,19.2,261.0,488.39,388.16
2018,11,16,15,15,443.0,96.5,0.7,19.2,222.0,423.83,338.37
2018,11,16,15,30,399.0,86.0,0.7,19.2,183.0,362.53,289.52
2018,11,16,15,45,341.0,73.0,0.6,18.4,144.0,294.32,234.05
2018,11,16,16,0,283.0,60.0,0.5,17.6,105.0,231.89,181.62
2018,11,16,16,15,207.5,44.0,0.5,17.3,71.5,164.45,123.3
2018,11,16,16,30,132.0,28.0,0.5,17.0,38.0,100.58,51.75
2018,11,16,16,45,74.0,16.0,0.45,16.7,21.0,37.61,0.0
2018,11,16,17,0,16.0,4.0,0.4,16.4,4.0,0.0,0.0
2018,11,16,17,15,8.0,2.0,0.5,16.15,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,1.7,8.1,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,1.7,8.1,12.0,27.42,0.0
2018,11,17,7,15,140.0,25.5,1.65,8.55,37.5,95.51,21.64
2018,11,17,7,30,222.0,40.0,1.6,9.0,63.0,163.6,124.27
2018,11,17,7,45,299.0,53.5,1.6,9.45,100.5,228.33,185.12
2018,11,17,8,0,376.0,67.0,1.6,9.9,138.0,301.75,249.82
2018,11,17,8,15,433.0,77.0,1.55,10.35,178.5,366.97,306.11
2018,11,17,8,30,490.0,87.0,1.5,10.8,219.0,437.3,364.62
2018,11,17,8,45,532.0,94.0,1.45,11.3,258.0,502.68,416.85
2018,11,17,9,0,574.0,101.0,1.4,11.8,297.0,567.42,466.7
2018,11,17,9,15,618.0,103.0,1.3,12.5,334.5,630.14,512.41
2018,11,17,9,30,662.0,105.0,1.2,13.2,372.0,693.95,556.01
2018,11,17,9,45,711.5,100.5,1.1,13.9,407.0,755.46,596.21
2018,11,17,10,0,761.0,96.0,1.0,14.6,442.0,816.99,634.86
2018,11,17,10,15,774.0,97.0,0.95,15.1,465.5,852.25,655.41
2018,11,17,10,30,787.0,98.0,0.9,15.6,489.0,879.3,670.34
2018,11,17,10,45,796.0,99.5,0.8,16.1,506.5,906.55,684.34
